,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
Unit,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,%,%,%,Nm3/h,MPa,MPa,MPa,%,%,%,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,,,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,,,,,,,,,,,,,,,,
2020/1/1 5:00,-2293 ,-2083 ,1 ,24.0 ,,24.8 ,,,21.6 ,2.31 ,,22.3 ,30.8 ,14.4 ,23.2 ,22.7 ,23.2 ,24.9 ,23.1 ,-0.8 ,22.5 ,,21.4 ,22.0 ,,22.1 ,,,23.1 ,23.1 ,,18.5 ,18.6 ,19.0 ,4.23 ,19.9 ,0.04 ,0.04 ,-,-,-,0.508 ,-,17.48 ,1.74 ,,0.01 ,,8.99E-06,3.7E+01,1.34E-02,ND,2 ,,,,13.33 ,-,0.508 ,0.472 ,99.99 ,99.98 ,-,
2020/1/1 11:00,-2293 ,-2083 ,1 ,24.0 ,,24.9 ,,,21.5 ,2.24 ,,22.3 ,30.7 ,14.3 ,23.1 ,22.6 ,23.1 ,24.8 ,23.0 ,-0.9 ,22.4 ,,21.3 ,21.9 ,,22.0 ,,,23.0 ,23.1 ,,18.5 ,18.6 ,18.9 ,4.20 ,19.9 ,0.05 ,0.04 ,-,-,-,0.508 ,-,17.15 ,1.74 ,,0.01 ,,8.83E-06,3.7E+01,1.07E-02,ND,2 ,,,,13.31 ,-,0.507 ,0.471 ,100.00 ,99.98 ,-,
2020/1/1 17:00,-2293 ,-2081 ,1 ,24.0 ,,24.8 ,,,21.3 ,2.44 ,,22.2 ,30.7 ,14.3 ,23.0 ,22.6 ,23.1 ,24.7 ,22.9 ,-0.8 ,22.4 ,,21.3 ,21.9 ,,22.0 ,,,22.9 ,23.0 ,,18.4 ,18.6 ,18.9 ,4.18 ,20.0 ,0.04 ,0.04 ,-,-,-,0.508 ,-,17.35 ,1.74 ,,0.01 ,,8.83E-06,3.6E+01,2.69E-03,ND,2 ,,,,13.33 ,-,0.507 ,0.472 ,100.00 ,99.99 ,-,
2020/1/1 23:00,-2293 ,-2083 ,1 ,23.9 ,,24.9 ,,,21.3 ,2.34 ,,22.2 ,30.6 ,14.3 ,23.0 ,22.6 ,23.0 ,24.7 ,22.9 ,-0.8 ,22.4 ,,21.3 ,21.9 ,,22.0 ,,,22.9 ,22.9 ,,18.4 ,18.6 ,18.9 ,4.16 ,19.9 ,0.05 ,0.04 ,-,-,-,0.508 ,-,16.23 ,1.74 ,,0.01 ,,8.84E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.31 ,-,0.507 ,0.472 ,100.00 ,99.99 ,-,
2020/1/2 5:00,-2293 ,-2083 ,1 ,23.8 ,,24.7 ,,,21.3 ,2.32 ,,22.1 ,30.6 ,14.3 ,22.9 ,22.5 ,22.9 ,24.6 ,22.8 ,-0.9 ,22.3 ,,21.2 ,21.8 ,,21.9 ,,,22.8 ,22.9 ,,18.4 ,18.5 ,18.9 ,4.14 ,19.8 ,0.05 ,0.04 ,-,-,-,0.508 ,-,16.62 ,1.74 ,,0.01 ,,8.84E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.38 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/2 11:00,-2293 ,-2082 ,1 ,23.8 ,,24.8 ,,,21.3 ,2.38 ,,22.0 ,30.5 ,14.2 ,22.9 ,22.5 ,22.9 ,24.6 ,22.8 ,-0.9 ,22.3 ,,21.1 ,21.7 ,,21.9 ,,,22.8 ,22.9 ,,18.4 ,18.5 ,18.8 ,4.11 ,19.7 ,0.05 ,0.04 ,-,-,-,0.508 ,-,17.49 ,1.74 ,,0.01 ,,8.95E-06,3.7E+01,1.07E-02,ND,2 ,,,,13.34 ,-,0.507 ,0.471 ,100.00 ,100.00 ,-,
2020/1/2 17:00,-2293 ,-2082 ,1 ,23.5 ,,24.7 ,,,21.3 ,2.47 ,,22.0 ,30.5 ,14.2 ,22.8 ,22.4 ,22.8 ,24.5 ,22.7 ,-1.0 ,22.2 ,,21.1 ,21.7 ,,21.8 ,,,22.7 ,22.8 ,,18.4 ,18.5 ,18.8 ,4.10 ,19.8 ,0.04 ,0.04 ,-,-,-,0.508 ,-,17.13 ,1.74 ,,0.01 ,,8.95E-06,3.7E+01,2.69E-03,ND,2 ,,,,13.35 ,-,0.507 ,0.472 ,100.00 ,99.99 ,-,
2020/1/2 23:00,-2293 ,-2083 ,1 ,23.6 ,,24.8 ,,,21.3 ,2.50 ,,22.0 ,30.4 ,14.2 ,22.8 ,22.3 ,22.8 ,24.5 ,22.7 ,-1.1 ,22.1 ,,21.0 ,21.7 ,,21.7 ,,,22.7 ,22.8 ,,18.3 ,18.5 ,18.8 ,4.07 ,19.7 ,0.04 ,0.04 ,-,-,-,0.508 ,-,17.33 ,1.74 ,,0.01 ,,8.98E-06,3.7E+01,1.07E-02,ND,2 ,,,,13.33 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/3 5:00,-2293 ,-2083 ,1 ,23.5 ,,24.8 ,,,21.2 ,2.73 ,,21.9 ,30.4 ,14.1 ,22.7 ,22.3 ,22.7 ,24.4 ,22.6 ,-1.1 ,22.1 ,,21.0 ,21.6 ,,21.7 ,,,22.7 ,22.7 ,,18.3 ,18.4 ,18.7 ,4.05 ,19.7 ,0.04 ,0.04 ,-,-,-,0.508 ,-,18.57 ,1.74 ,,0.01 ,,8.98E-06,3.7E+01,1.34E-02,ND,2 ,,,,13.36 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/3 11:00,-2293 ,-2083 ,1 ,23.5 ,,24.9 ,,,21.2 ,2.83 ,,21.9 ,30.3 ,14.1 ,22.7 ,22.2 ,22.7 ,24.4 ,22.5 ,-1.1 ,22.0 ,,20.9 ,21.5 ,,21.6 ,,,22.6 ,22.7 ,,18.2 ,18.4 ,18.7 ,4.03 ,19.6 ,0.04 ,0.03 ,-,-,-,0.508 ,-,17.86 ,1.74 ,,0.01 ,,8.98E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.35 ,-,0.507 ,0.472 ,100.00 ,99.99 ,-,
2020/1/3 17:00,-2293 ,-2083 ,1 ,23.5 ,,25.0 ,,,21.1 ,2.90 ,,21.9 ,30.3 ,14.1 ,22.6 ,22.2 ,22.6 ,24.3 ,22.5 ,-1.1 ,22.0 ,,20.9 ,21.5 ,,21.6 ,,,22.5 ,22.6 ,,18.2 ,18.4 ,18.7 ,4.01 ,19.7 ,0.04 ,0.03 ,-,-,-,0.508 ,-,17.84 ,1.74 ,,0.01 ,,8.83E-06,3.7E+01,1.34E-02,ND,2 ,,,,13.34 ,-,0.507 ,0.472 ,100.00 ,99.99 ,-,
2020/1/3 23:00,-2293 ,-2083 ,1 ,23.3 ,,25.1 ,,,21.1 ,2.91 ,,21.8 ,30.3 ,14.0 ,22.6 ,22.1 ,22.6 ,24.2 ,22.4 ,-1.0 ,21.9 ,,20.8 ,21.4 ,,21.5 ,,,22.5 ,22.5 ,,18.2 ,18.4 ,18.7 ,4.00 ,19.6 ,0.04 ,0.03 ,-,-,-,0.508 ,-,18.36 ,1.74 ,,0.01 ,,8.89E-06,3.7E+01,2.69E-03,ND,2 ,,,,13.35 ,-,0.508 ,0.472 ,100.00 ,99.99 ,-,
2020/1/4 5:00,-2293 ,-2082 ,1 ,23.3 ,,25.3 ,,,21.1 ,2.85 ,,21.6 ,30.2 ,14.0 ,22.5 ,22.1 ,22.6 ,24.2 ,22.4 ,-1.1 ,21.9 ,,20.8 ,21.4 ,,21.5 ,,,22.4 ,22.5 ,,18.2 ,18.3 ,18.6 ,3.97 ,19.6 ,0.04 ,0.03 ,-,-,-,0.508 ,-,18.23 ,1.74 ,,0.01 ,,8.89E-06,3.7E+01,8.07E-03,ND,2 ,,,,13.36 ,-,0.508 ,0.472 ,100.00 ,99.98 ,-,
2020/1/4 11:00,-2293 ,-2083 ,1 ,23.4 ,,25.2 ,,,21.1 ,2.75 ,,21.7 ,30.2 ,14.0 ,22.5 ,22.1 ,22.5 ,24.2 ,22.3 ,-1.0 ,21.9 ,,20.8 ,21.3 ,,21.5 ,,,22.5 ,22.5 ,,18.2 ,18.3 ,18.6 ,3.95 ,19.6 ,0.04 ,0.03 ,-,-,-,0.508 ,-,17.15 ,1.74 ,,0.01 ,,8.89E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.34 ,-,0.507 ,0.471 ,100.00 ,100.00 ,-,
2020/1/4 17:00,-2293 ,-2083 ,1 ,23.3 ,,25.2 ,,,21.0 ,2.75 ,,21.6 ,30.1 ,14.0 ,22.5 ,22.0 ,22.5 ,24.1 ,22.3 ,-1.1 ,21.8 ,,20.7 ,21.3 ,,21.4 ,,,22.4 ,22.4 ,,18.1 ,18.3 ,18.6 ,3.93 ,19.7 ,0.04 ,0.03 ,-,-,-,0.508 ,-,18.01 ,1.74 ,,0.01 ,,8.96E-06,3.7E+01,8.07E-03,ND,2 ,,,,13.38 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/4 23:00,-2293 ,-2083 ,1 ,23.2 ,,25.1 ,,,21.0 ,2.61 ,,21.6 ,30.1 ,13.9 ,22.4 ,22.0 ,22.4 ,24.0 ,22.2 ,-1.0 ,21.7 ,,20.6 ,21.2 ,,21.3 ,,,22.3 ,22.4 ,,18.1 ,18.3 ,18.6 ,3.91 ,19.6 ,0.04 ,0.03 ,-,-,-,0.508 ,-,17.04 ,1.74 ,,0.01 ,,8.96E-06,3.7E+01,8.07E-03,ND,2 ,,,,13.37 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/5 5:00,-2293 ,-2083 ,1 ,23.1 ,,25.1 ,,,20.9 ,2.40 ,,21.5 ,30.0 ,13.9 ,22.4 ,21.9 ,22.4 ,24.0 ,22.2 ,-0.9 ,21.7 ,,20.6 ,21.2 ,,21.3 ,,,22.3 ,22.3 ,,18.0 ,18.2 ,18.5 ,3.89 ,19.5 ,0.04 ,0.04 ,-,-,-,0.508 ,-,16.76 ,1.74 ,,0.01 ,,9.01E-06,3.7E+01,1.34E-02,ND,2 ,,,,13.41 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/5 11:00,-2292 ,-2084 ,1 ,23.0 ,,25.0 ,,,20.9 ,2.13 ,,21.5 ,30.0 ,13.8 ,22.3 ,21.9 ,22.3 ,23.9 ,22.1 ,-0.9 ,21.6 ,,20.6 ,21.1 ,,21.2 ,,,22.2 ,22.3 ,,18.0 ,18.2 ,18.5 ,3.86 ,19.3 ,0.05 ,0.04 ,-,-,-,0.508 ,-,16.87 ,1.74 ,,0.01 ,,9.01E-06,3.7E+01,1.61E-02,ND,2 ,,,,13.37 ,-,0.507 ,0.471 ,100.00 ,99.98 ,-,
2020/1/5 17:00,-2293 ,-2083 ,1 ,23.0 ,,25.0 ,,,20.8 ,1.96 ,,21.4 ,29.9 ,13.8 ,22.2 ,21.8 ,22.2 ,23.9 ,22.1 ,-0.9 ,21.6 ,,20.6 ,21.1 ,,21.3 ,,,22.1 ,22.3 ,,17.9 ,18.2 ,18.5 ,3.84 ,19.3 ,0.05 ,0.05 ,-,-,-,0.508 ,-,16.00 ,1.73 ,,0.01 ,,9.03E-06,3.7E+01,1.07E-02,ND,2 ,,,,13.36 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/5 23:00,-2293 ,-2083 ,1 ,22.9 ,,24.8 ,,,20.7 ,1.82 ,,21.4 ,29.9 ,13.7 ,22.2 ,21.8 ,22.2 ,23.8 ,22.0 ,-0.8 ,21.5 ,,20.5 ,21.0 ,,21.1 ,,,22.1 ,22.3 ,,17.9 ,18.2 ,18.4 ,3.82 ,19.2 ,0.05 ,0.05 ,-,-,-,0.508 ,-,16.87 ,1.74 ,,0.01 ,,9.03E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.33 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/6 5:00,-2293 ,-2084 ,1 ,22.9 ,,24.8 ,,,20.7 ,1.96 ,,21.3 ,29.9 ,13.7 ,22.1 ,21.7 ,22.2 ,23.7 ,22.0 ,-0.7 ,21.5 ,,20.5 ,21.1 ,,21.1 ,,,22.1 ,22.2 ,,17.9 ,18.1 ,18.4 ,3.80 ,19.1 ,0.05 ,0.04 ,-,-,-,0.508 ,-,17.12 ,1.74 ,,0.01 ,,9.02E-06,3.7E+01,8.07E-03,ND,2 ,,,,13.38 ,-,0.507 ,0.472 ,99.99 ,99.99 ,-,
2020/1/6 11:00,-2293 ,-2084 ,1 ,22.8 ,,24.4 ,,,20.6 ,2.04 ,,21.3 ,29.8 ,13.6 ,22.1 ,21.7 ,22.1 ,23.7 ,22.0 ,-0.7 ,21.5 ,,20.4 ,21.0 ,,21.1 ,,,22.0 ,22.2 ,,17.9 ,18.1 ,18.4 ,3.77 ,19.1 ,0.04 ,0.04 ,-,-,-,0.508 ,-,17.24 ,1.74 ,,0.01 ,,9.02E-06,3.7E+01,1.61E-02,ND,2 ,,,,13.35 ,-,0.507 ,0.471 ,100.00 ,99.99 ,-,
2020/1/6 17:00,-2293 ,-2083 ,1 ,22.8 ,,24.6 ,,,20.6 ,2.07 ,,21.3 ,29.8 ,13.6 ,22.1 ,21.7 ,22.1 ,23.6 ,21.9 ,-0.6 ,21.4 ,,20.4 ,21.0 ,,21.1 ,,,22.0 ,22.0 ,,17.9 ,18.1 ,18.4 ,3.76 ,19.2 ,0.05 ,0.04 ,-,-,-,0.508 ,-,16.59 ,1.74 ,,0.01 ,,9.01E-06,3.6E+01,1.34E-02,ND,2 ,,,,13.37 ,-,0.507 ,0.471 ,100.00 ,100.00 ,-,
2020/1/6 23:00,-2294 ,-2083 ,1 ,22.8 ,,24.5 ,,,20.5 ,1.90 ,,21.2 ,29.7 ,13.6 ,22.0 ,21.6 ,22.0 ,23.6 ,21.9 ,-0.7 ,21.4 ,,20.3 ,20.9 ,,21.0 ,,,21.9 ,22.0 ,,17.8 ,18.0 ,18.3 ,3.75 ,19.2 ,0.05 ,0.04 ,-,-,-,0.508 ,-,16.16 ,1.74 ,,0.01 ,,9.01E-06,3.6E+01,1.07E-02,ND,2 ,,,,13.40 ,-,0.507 ,0.471 ,100.00 ,99.98 ,-,
2020/1/7 5:00,-2294 ,-2083 ,1 ,22.4 ,,24.2 ,,,20.5 ,2.05 ,,21.1 ,29.7 ,13.6 ,22.0 ,21.5 ,22.0 ,23.5 ,21.8 ,-0.7 ,21.3 ,,20.3 ,20.9 ,,20.9 ,,,21.9 ,21.9 ,,17.8 ,18.0 ,18.3 ,3.73 ,19.1 ,0.05 ,0.04 ,-,-,-,0.508 ,-,16.10 ,1.74 ,,0.01 ,,9.05E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.32 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/7 11:00,-2294 ,-2083 ,1 ,22.6 ,,24.2 ,,,20.5 ,2.00 ,,21.1 ,29.6 ,13.5 ,22.0 ,21.5 ,21.9 ,23.5 ,21.8 ,-0.7 ,21.3 ,,20.2 ,20.8 ,,20.9 ,,,21.9 ,21.9 ,,17.8 ,18.0 ,18.3 ,3.71 ,19.1 ,0.05 ,0.04 ,-,-,-,0.508 ,-,16.52 ,1.74 ,,0.01 ,,9.03E-06,3.7E+01,2.69E-03,ND,2 ,,,,13.36 ,-,0.507 ,0.471 ,100.00 ,100.00 ,-,
2020/1/7 17:00,-2294 ,-2083 ,1 ,22.7 ,,24.0 ,,,20.5 ,2.29 ,,21.1 ,29.6 ,13.5 ,21.9 ,21.5 ,21.9 ,23.4 ,21.7 ,-0.8 ,21.3 ,,20.2 ,20.8 ,,20.9 ,,,21.8 ,21.9 ,,17.8 ,18.0 ,18.3 ,3.69 ,19.1 ,0.04 ,0.03 ,-,-,-,0.508 ,-,17.37 ,1.74 ,,0.01 ,,9.03E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.39 ,-,0.507 ,0.471 ,100.00 ,99.99 ,-,
2020/1/7 23:00,-2294 ,-2083 ,1 ,22.6 ,,24.3 ,,,20.5 ,2.59 ,,21.0 ,29.6 ,13.5 ,21.9 ,21.9 ,21.9 ,23.4 ,21.7 ,-0.8 ,21.2 ,,20.1 ,21.1 ,,20.8 ,,,21.8 ,21.9 ,,17.8 ,17.9 ,18.2 ,3.67 ,19.1 ,0.04 ,0.03 ,-,-,-,0.508 ,-,17.45 ,1.74 ,,0.01 ,,9.25E-06,3.7E+01,8.07E-03,ND,2 ,,,,13.33 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/8 5:00,-2293 ,-2083 ,1 ,22.5 ,,23.9 ,,,20.5 ,3.30 ,,21.0 ,29.5 ,13.5 ,21.8 ,21.9 ,21.8 ,23.4 ,21.7 ,-0.9 ,21.2 ,,20.1 ,21.1 ,,20.8 ,,,21.7 ,21.8 ,,17.7 ,17.9 ,18.2 ,3.66 ,19.2 ,0.03 ,0.02 ,-,-,-,0.508 ,-,18.10 ,1.74 ,,0.01 ,,9.25E-06,3.6E+01,8.07E-03,ND,2 ,,,,13.32 ,-,0.507 ,0.472 ,100.00 ,99.99 ,-,
2020/1/8 11:00,-2294 ,-2083 ,2 ,22.6 ,,24.1 ,,,20.6 ,3.90 ,,21.0 ,29.5 ,13.4 ,21.8 ,21.9 ,21.8 ,23.4 ,21.7 ,-1.0 ,21.2 ,,20.1 ,21.1 ,,20.8 ,,,21.7 ,21.8 ,,17.7 ,17.9 ,18.2 ,3.85 ,19.0 ,0.02 ,0.01 ,-,-,-,0.508 ,-,19.33 ,1.74 ,,0.01 ,,9.17E-06,3.7E+01,2.69E-03,ND,2 ,,,,13.33 ,-,0.507 ,0.472 ,100.00 ,99.99 ,-,
2020/1/8 17:00,-2294 ,-2083 ,2 ,22.5 ,,24.0 ,,,20.7 ,4.48 ,,20.9 ,29.4 ,13.4 ,21.8 ,21.8 ,21.8 ,23.3 ,21.6 ,-0.9 ,21.2 ,,20.1 ,21.1 ,,20.8 ,,,21.7 ,21.7 ,,17.7 ,17.9 ,18.2 ,3.92 ,19.2 ,0.02 ,0.01 ,-,-,-,0.508 ,-,18.59 ,1.74 ,,0.01 ,,9.17E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.30 ,-,0.508 ,0.472 ,100.00 ,99.98 ,-,
2020/1/8 23:00,-2295 ,-2083 ,3 ,22.4 ,,23.8 ,,,20.7 ,4.15 ,,20.9 ,29.4 ,13.4 ,21.7 ,21.8 ,21.7 ,23.3 ,21.6 ,-0.9 ,21.1 ,,20.1 ,21.1 ,,20.8 ,,,21.7 ,21.7 ,,17.7 ,17.9 ,18.2 ,3.91 ,19.2 ,0.02 ,0.01 ,-,-,-,0.508 ,-,18.64 ,1.74 ,,0.01 ,,9.12E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.33 ,-,0.508 ,0.472 ,100.00 ,99.99 ,-,
2020/1/9 5:00,-2295 ,-2083 ,3 ,22.4 ,,23.9 ,,,20.8 ,3.25 ,,20.9 ,29.4 ,13.4 ,21.7 ,21.8 ,21.7 ,23.3 ,21.6 ,-1.0 ,21.1 ,,20.1 ,21.1 ,,20.8 ,,,21.7 ,21.7 ,,17.7 ,17.9 ,18.1 ,3.89 ,19.3 ,0.03 ,0.02 ,-,-,-,0.508 ,-,18.24 ,1.74 ,,0.01 ,,9.12E-06,3.7E+01,1.07E-02,ND,2 ,,,,13.30 ,-,0.508 ,0.472 ,100.00 ,99.99 ,-,
2020/1/9 11:00,-2295 ,-2083 ,2 ,22.5 ,,23.7 ,,,20.8 ,2.50 ,,20.9 ,29.4 ,13.4 ,21.7 ,21.7 ,21.7 ,23.3 ,21.6 ,-1.0 ,21.1 ,,20.0 ,21.0 ,,20.7 ,,,21.7 ,21.7 ,,17.6 ,17.8 ,18.1 ,3.88 ,19.3 ,0.04 ,0.02 ,-,-,-,0.508 ,-,16.79 ,1.74 ,,0.01 ,,9.11E-06,3.7E+01,1.61E-02,ND,2 ,,,,13.35 ,-,0.507 ,0.472 ,100.00 ,99.99 ,-,
2020/1/9 17:00,-2295 ,-2083 ,2 ,22.4 ,,23.8 ,,,20.8 ,2.34 ,,20.9 ,29.4 ,13.4 ,21.7 ,21.8 ,21.7 ,23.3 ,21.6 ,-1.0 ,21.1 ,,20.0 ,21.0 ,,20.7 ,,,21.6 ,21.7 ,,17.6 ,17.8 ,18.1 ,3.87 ,19.6 ,0.04 ,0.03 ,-,-,-,0.508 ,-,16.13 ,1.74 ,,0.01 ,,9.11E-06,3.7E+01,8.07E-03,ND,2 ,,,,13.31 ,-,0.507 ,0.471 ,100.00 ,99.99 ,-,
2020/1/9 23:00,-2295 ,-2083 ,2 ,22.5 ,,23.5 ,,,20.9 ,2.33 ,,20.9 ,29.3 ,13.4 ,21.7 ,21.8 ,21.7 ,23.3 ,21.6 ,-1.0 ,21.1 ,,20.0 ,21.0 ,,20.7 ,,,21.6 ,21.7 ,,17.6 ,17.8 ,18.1 ,3.86 ,19.5 ,0.04 ,0.03 ,-,-,-,0.508 ,-,16.96 ,1.74 ,,0.01 ,,9.07E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.32 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/10 5:00,-2295 ,-2083 ,2 ,22.4 ,,23.4 ,,,20.9 ,2.21 ,,20.9 ,29.3 ,13.4 ,21.7 ,21.8 ,21.7 ,23.3 ,21.5 ,-0.9 ,21.1 ,,20.0 ,21.1 ,,20.7 ,,,21.6 ,21.7 ,,17.6 ,17.7 ,18.0 ,3.85 ,19.6 ,0.04 ,0.03 ,-,-,-,0.508 ,-,16.96 ,1.74 ,,0.01 ,,9.07E-06,3.7E+01,1.34E-02,ND,2 ,,,,13.41 ,-,0.507 ,0.472 ,100.00 ,99.98 ,-,
2020/1/10 11:00,-2294 ,-2083 ,1 ,22.5 ,,23.4 ,,,21.0 ,2.08 ,,20.9 ,29.3 ,13.3 ,21.7 ,21.8 ,21.7 ,23.3 ,21.5 ,-1.0 ,21.1 ,,20.0 ,21.0 ,,20.7 ,,,21.7 ,21.7 ,,17.5 ,17.7 ,18.0 ,3.83 ,19.6 ,0.05 ,0.03 ,-,-,-,0.508 ,-,16.52 ,1.74 ,,0.01 ,,9.11E-06,3.7E+01,2.69E-03,ND,2 ,,,,13.31 ,-,0.507 ,0.471 ,100.00 ,99.99 ,-,
2020/1/10 17:00,-2295 ,-2083 ,1 ,22.6 ,,23.3 ,,,21.1 ,2.07 ,,20.9 ,29.3 ,13.3 ,21.7 ,21.8 ,21.7 ,23.3 ,21.6 ,-0.9 ,21.1 ,,20.0 ,21.1 ,,20.7 ,,,21.7 ,21.7 ,,17.5 ,17.7 ,18.0 ,3.82 ,19.7 ,0.05 ,0.03 ,6.78 ,-,-,0.507 ,0.5061,16.57 ,1.74 ,,0.01 ,,9.11E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.95 ,0.484 ,0.507 ,0.485 ,100.00 ,100.00 ,-,
2020/1/10 23:00,-2295 ,-2083 ,1 ,22.6 ,,23.6 ,,,21.2 ,2.14 ,,20.8 ,29.3 ,13.3 ,21.7 ,21.8 ,21.7 ,23.3 ,21.6 ,-1.0 ,21.1 ,,20.0 ,21.0 ,,20.7 ,,,21.7 ,21.7 ,,17.5 ,17.7 ,18.0 ,3.80 ,19.8 ,0.05 ,0.03 ,6.76 ,-,-,0.507 ,0.5062,17.33 ,1.74 ,,0.01 ,,9.30E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.89 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/11 5:00,-2295 ,-2083 ,1 ,22.5 ,,23.2 ,,,21.3 ,2.35 ,,20.8 ,29.3 ,13.3 ,21.7 ,21.8 ,21.7 ,23.3 ,21.6 ,-1.0 ,21.1 ,,20.0 ,21.1 ,,20.7 ,,,21.7 ,21.7 ,,17.5 ,17.6 ,18.0 ,3.78 ,19.5 ,0.04 ,0.03 ,6.77 ,-,-,0.507 ,0.5061,17.53 ,1.74 ,,0.01 ,,9.30E-06,3.7E+01,2.15E-02,ND,2 ,,,,6.93 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/11 11:00,-2294 ,-2083 ,1 ,22.3 ,,22.8 ,,,21.4 ,2.55 ,,20.8 ,29.3 ,13.2 ,21.7 ,21.8 ,21.7 ,23.3 ,21.6 ,-1.0 ,21.1 ,,20.1 ,21.1 ,,20.7 ,,,21.7 ,21.7 ,,17.5 ,17.6 ,17.9 ,3.76 ,19.4 ,0.04 ,0.02 ,6.77 ,-,-,0.507 ,0.5058,17.13 ,1.74 ,,0.01 ,,9.05E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.95 ,0.484 ,0.506 ,0.485 ,100.00 ,100.00 ,-,
2020/1/11 17:00,-2295 ,-2083 ,1 ,22.7 ,,23.7 ,,,21.5 ,2.94 ,,20.9 ,29.3 ,13.2 ,21.7 ,21.8 ,21.7 ,23.3 ,21.6 ,-1.1 ,21.1 ,,20.1 ,21.1 ,,20.7 ,,,21.7 ,21.7 ,,17.5 ,17.6 ,17.9 ,3.75 ,19.5 ,0.03 ,0.02 ,6.75 ,-,-,0.507 ,0.506,17.05 ,1.74 ,,0.01 ,,9.05E-06,3.7E+01,ND,ND,2 ,,,,6.89 ,0.484 ,0.507 ,0.486 ,100.00 ,100.00 ,-,
2020/1/11 23:00,-2294 ,-2083 ,1 ,22.7 ,,23.0 ,,,21.5 ,2.80 ,,20.9 ,29.2 ,13.2 ,21.7 ,21.8 ,21.7 ,23.3 ,21.6 ,-1.1 ,21.1 ,,20.1 ,21.1 ,,20.7 ,,,21.7 ,21.7 ,,17.5 ,17.6 ,17.9 ,3.74 ,19.9 ,0.04 ,0.02 ,6.76 ,-,-,0.507 ,0.5061,17.32 ,1.74 ,,0.01 ,,9.08E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/12 5:00,-2295 ,-2083 ,1 ,22.6 ,,23.0 ,,,21.5 ,2.85 ,,20.9 ,29.2 ,13.2 ,21.7 ,21.9 ,21.7 ,23.3 ,21.6 ,-1.1 ,21.1 ,,20.1 ,21.1 ,,20.8 ,,,21.7 ,21.7 ,,17.5 ,17.5 ,17.9 ,3.72 ,19.6 ,0.04 ,0.02 ,6.77 ,-,-,0.507 ,0.5063,16.97 ,1.74 ,,0.01 ,,9.08E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.91 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/12 11:00,-2295 ,-2083 ,1 ,22.7 ,,22.9 ,,,21.5 ,2.81 ,,20.9 ,29.3 ,13.2 ,21.7 ,21.9 ,21.7 ,23.3 ,21.6 ,-1.2 ,21.1 ,,20.0 ,21.1 ,,20.7 ,,,21.7 ,21.7 ,,17.4 ,17.5 ,17.9 ,3.71 ,19.7 ,0.03 ,0.02 ,6.77 ,-,-,0.507 ,0.5059,17.17 ,1.74 ,,0.01 ,,9.24E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.88 ,0.484 ,0.507 ,0.485 ,100.00 ,100.00 ,-,
2020/1/12 17:00,-2295 ,-2083 ,1 ,22.6 ,,22.7 ,,,21.5 ,2.99 ,,20.9 ,29.3 ,13.2 ,21.7 ,21.9 ,21.8 ,23.4 ,21.6 ,-1.3 ,21.2 ,,20.1 ,21.1 ,,20.8 ,,,21.7 ,21.7 ,,17.5 ,17.5 ,17.8 ,3.70 ,19.7 ,0.03 ,0.02 ,6.74 ,-,-,0.507 ,0.506,16.68 ,1.74 ,,0.01 ,,9.24E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.90 ,0.484 ,0.507 ,0.486 ,100.00 ,100.00 ,-,
2020/1/12 23:00,-2295 ,-2083 ,1 ,22.6 ,,22.6 ,,,21.5 ,3.04 ,,20.9 ,29.2 ,13.2 ,21.7 ,21.9 ,21.8 ,23.4 ,21.6 ,-1.4 ,21.2 ,,20.1 ,21.1 ,,20.8 ,,,21.7 ,21.7 ,,17.4 ,17.5 ,17.8 ,3.68 ,20.1 ,0.03 ,0.02 ,6.76 ,-,-,0.507 ,0.5063,17.58 ,1.74 ,,0.01 ,,9.23E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.93 ,0.485 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/13 5:00,-2294 ,-2083 ,2 ,22.6 ,,22.6 ,,,21.4 ,3.01 ,,20.9 ,29.2 ,13.2 ,21.8 ,21.9 ,21.7 ,23.4 ,21.6 ,-1.5 ,21.1 ,,20.1 ,21.1 ,,20.8 ,,,21.7 ,21.7 ,,17.4 ,17.5 ,17.8 ,3.66 ,19.7 ,0.03 ,0.02 ,6.76 ,-,-,0.507 ,0.5062,17.25 ,1.74 ,,0.01 ,,9.23E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.93 ,0.485 ,0.507 ,0.486 ,99.99 ,99.99 ,-,
2020/1/13 11:00,-2294 ,-2083 ,1 ,22.6 ,,22.6 ,,,21.3 ,2.79 ,,20.9 ,29.2 ,13.1 ,21.7 ,21.8 ,21.7 ,23.3 ,21.5 ,-1.6 ,21.1 ,,20.0 ,21.1 ,,20.7 ,,,21.7 ,21.7 ,,17.4 ,17.5 ,17.8 ,3.64 ,19.7 ,0.03 ,0.02 ,6.74 ,-,-,0.507 ,0.5059,16.91 ,1.74 ,,0.01 ,,9.24E-06,3.6E+01,5.38E-03,ND,2 ,,,,6.89 ,0.484 ,0.506 ,0.485 ,100.00 ,99.99 ,-,
2020/1/13 17:00,-2295 ,-2083 ,1 ,22.5 ,,22.3 ,,,21.3 ,2.41 ,,20.9 ,29.2 ,13.1 ,21.7 ,21.8 ,21.7 ,23.4 ,21.6 ,-1.8 ,21.1 ,,20.0 ,21.1 ,,20.7 ,,,21.7 ,21.7 ,,17.4 ,17.5 ,17.8 ,3.63 ,19.7 ,0.04 ,0.02 ,6.77 ,-,-,0.507 ,0.5061,15.67 ,1.73 ,,0.01 ,,9.24E-06,3.7E+01,1.61E-02,ND,2 ,,,,6.91 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/13 23:00,-2294 ,-2083 ,1 ,22.6 ,,22.3 ,,,21.2 ,2.18 ,,20.9 ,29.2 ,13.1 ,21.7 ,21.8 ,21.7 ,23.4 ,21.6 ,-1.8 ,21.1 ,,20.0 ,21.0 ,,20.7 ,,,21.7 ,21.7 ,,17.4 ,17.5 ,17.7 ,3.61 ,19.7 ,0.05 ,0.02 ,6.78 ,-,-,0.507 ,0.5062,16.81 ,1.74 ,,0.01 ,,9.22E-06,3.7E+01,1.61E-02,ND,2 ,,,,6.93 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/14 5:00,-2295 ,-2083 ,1 ,22.5 ,,22.3 ,,,21.1 ,2.08 ,,20.8 ,29.1 ,13.1 ,21.6 ,21.7 ,21.7 ,23.3 ,21.5 ,-2.0 ,21.1 ,,19.9 ,21.0 ,,20.6 ,,,21.6 ,21.7 ,,17.3 ,17.4 ,17.7 ,3.59 ,19.7 ,0.05 ,0.03 ,6.75 ,-,-,0.507 ,0.506,17.22 ,1.73 ,,0.01 ,,9.22E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.96 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/14 11:00,-2295 ,-2083 ,1 ,22.4 ,,22.3 ,,,21.0 ,2.14 ,,20.8 ,29.1 ,13.1 ,21.5 ,21.7 ,21.7 ,23.3 ,21.6 ,-1.9 ,21.2 ,,20.1 ,21.1 ,,20.9 ,,,21.6 ,21.6 ,,17.4 ,17.4 ,17.7 ,3.57 ,19.6 ,0.05 ,0.03 ,6.77 ,-,-,0.507 ,0.5059,16.13 ,1.73 ,,0.01 ,,9.05E-06,3.7E+01,ND,ND,2 ,,,,6.95 ,0.484 ,0.506 ,0.485 ,100.00 ,99.99 ,-,
2020/1/14 17:00,-2295 ,-2082 ,1 ,22.5 ,,22.2 ,,,20.9 ,2.19 ,,20.8 ,29.1 ,13.1 ,21.7 ,21.8 ,21.6 ,23.3 ,21.5 ,-2.1 ,21.0 ,,19.8 ,20.9 ,,20.6 ,,,21.5 ,21.6 ,,17.3 ,17.4 ,17.7 ,3.56 ,19.8 ,0.05 ,0.03 ,6.77 ,-,-,0.507 ,0.506,16.28 ,1.73 ,,0.01 ,,9.05E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.93 ,0.484 ,0.507 ,0.485 ,100.00 ,99.99 ,-,
2020/1/14 23:00,-2295 ,-2083 ,1 ,22.3 ,,22.2 ,,,20.8 ,2.17 ,,20.8 ,29.0 ,13.1 ,21.5 ,21.7 ,21.5 ,23.2 ,21.4 ,-2.2 ,21.0 ,,19.8 ,20.9 ,,20.6 ,,,21.5 ,21.5 ,,17.3 ,17.4 ,17.7 ,3.55 ,19.9 ,0.05 ,0.04 ,6.78 ,-,-,0.507 ,0.5061,16.55 ,1.73 ,,0.01 ,,8.37E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.93 ,0.484 ,0.507 ,0.485 ,100.00 ,99.99 ,-,
2020/1/15 5:00,-2294 ,-2083 ,1 ,22.3 ,,22.2 ,,,20.7 ,2.46 ,,20.7 ,29.0 ,13.0 ,21.5 ,21.6 ,21.5 ,23.2 ,21.4 ,-2.3 ,20.9 ,,19.8 ,20.9 ,,20.5 ,,,21.5 ,21.5 ,,17.2 ,17.3 ,17.6 ,3.53 ,19.9 ,0.05 ,0.03 ,6.75 ,-,-,0.507 ,0.5062,17.19 ,1.73 ,,0.01 ,,9.37E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.95 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/15 11:00,-2295 ,-2083 ,1 ,22.3 ,,22.2 ,,,20.7 ,2.81 ,,20.7 ,29.0 ,12.9 ,21.5 ,21.6 ,21.5 ,23.1 ,21.4 ,-2.3 ,20.9 ,,19.8 ,20.9 ,,20.5 ,,,21.4 ,21.5 ,,17.2 ,17.3 ,17.6 ,3.51 ,19.8 ,0.04 ,0.03 ,6.75 ,-,-,0.507 ,0.5061,17.10 ,1.73 ,,0.01 ,,9.29E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.91 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/15 17:00,-2294 ,-2083 ,1 ,22.2 ,,22.2 ,,,20.6 ,2.76 ,,20.6 ,29.0 ,12.9 ,21.5 ,21.5 ,21.5 ,23.1 ,21.3 ,-2.4 ,20.9 ,,19.7 ,20.8 ,,20.4 ,,,21.3 ,21.5 ,,17.2 ,17.3 ,17.6 ,3.50 ,19.8 ,0.04 ,0.03 ,6.77 ,-,-,0.507 ,0.5061,17.64 ,1.73 ,,0.01 ,,9.29E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.92 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/15 23:00,-2294 ,-2083 ,1 ,22.2 ,,22.2 ,,,20.6 ,2.36 ,,20.5 ,28.9 ,12.9 ,21.4 ,21.5 ,21.4 ,23.1 ,21.3 ,-2.5 ,20.8 ,,19.7 ,20.8 ,,20.4 ,,,21.4 ,21.5 ,,17.2 ,17.3 ,17.6 ,3.48 ,19.7 ,0.05 ,0.03 ,6.78 ,-,-,0.507 ,0.5062,17.50 ,1.73 ,,0.01 ,,9.31E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/16 5:00,-2295 ,-2083 ,1 ,22.2 ,,22.2 ,,,20.5 ,2.19 ,,20.5 ,28.8 ,12.8 ,21.4 ,21.5 ,21.3 ,23.0 ,21.3 ,-2.5 ,20.8 ,,19.6 ,20.7 ,,20.4 ,,,21.3 ,21.5 ,,17.1 ,17.3 ,17.6 ,3.45 ,19.6 ,0.05 ,0.03 ,6.77 ,-,-,0.507 ,0.5061,16.15 ,1.73 ,,0.01 ,,9.31E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/16 11:00,-2295 ,-2083 ,1 ,22.1 ,,22.2 ,,,20.5 ,2.22 ,,20.4 ,28.8 ,12.8 ,21.3 ,21.4 ,21.3 ,23.0 ,21.2 ,-2.6 ,20.7 ,,19.6 ,20.7 ,,20.3 ,,,21.3 ,21.4 ,,17.1 ,17.3 ,17.5 ,3.42 ,19.6 ,0.05 ,0.03 ,6.75 ,-,-,0.507 ,0.5057,16.41 ,1.73 ,,0.01 ,,9.13E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.96 ,0.484 ,0.506 ,0.485 ,100.00 ,100.00 ,-,
2020/1/16 17:00,-2294 ,-2083 ,1 ,22.2 ,,22.2 ,,,20.5 ,2.24 ,,20.4 ,28.8 ,12.8 ,21.3 ,21.4 ,21.3 ,22.9 ,21.1 ,-2.6 ,20.7 ,,19.5 ,20.6 ,,20.3 ,,,21.2 ,21.3 ,,17.0 ,17.2 ,17.5 ,3.39 ,19.6 ,0.05 ,0.03 ,6.77 ,-,-,0.507 ,0.506,16.66 ,1.73 ,,0.01 ,,9.13E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.95 ,0.484 ,0.507 ,0.485 ,100.00 ,99.99 ,-,
2020/1/16 23:00,-2294 ,-2083 ,1 ,22.2 ,,22.2 ,,,20.4 ,2.30 ,,20.3 ,28.7 ,12.8 ,21.3 ,21.3 ,21.3 ,22.9 ,21.1 ,-2.7 ,20.7 ,,19.5 ,20.6 ,,20.2 ,,,21.2 ,21.2 ,,17.0 ,17.2 ,17.5 ,3.37 ,19.4 ,0.04 ,0.03 ,6.79 ,-,-,0.507 ,0.5061,16.77 ,1.73 ,,0.01 ,,9.37E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.95 ,0.484 ,0.507 ,0.486 ,100.00 ,99.97 ,-,
2020/1/17 5:00,-2294 ,-2083 ,1 ,22.2 ,,22.1 ,,,20.3 ,2.43 ,,20.3 ,28.7 ,12.8 ,21.2 ,21.3 ,21.2 ,22.9 ,21.1 ,-2.7 ,20.6 ,,19.5 ,20.6 ,,20.2 ,,,21.2 ,21.2 ,,17.0 ,17.2 ,17.5 ,3.34 ,19.6 ,0.04 ,0.03 ,6.78 ,-,-,0.507 ,0.506,17.50 ,1.73 ,,0.01 ,,9.37E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.92 ,0.484 ,0.507 ,0.486 ,100.00 ,99.97 ,-,
2020/1/17 11:00,-2294 ,-2083 ,1 ,22.1 ,,22.1 ,,,20.3 ,2.38 ,,20.2 ,28.7 ,12.7 ,21.2 ,21.3 ,21.2 ,22.9 ,21.1 ,-2.7 ,20.6 ,,19.4 ,20.5 ,,20.2 ,,,21.1 ,21.2 ,,17.0 ,17.2 ,17.5 ,3.32 ,19.4 ,0.04 ,0.03 ,6.76 ,-,-,0.507 ,0.5057,16.29 ,1.73 ,,0.01 ,,9.21E-06,3.6E+01,8.07E-03,ND,2 ,,,,6.91 ,0.484 ,0.506 ,0.485 ,100.00 ,100.00 ,-,
2020/1/17 17:00,-2294 ,-2083 ,1 ,22.0 ,,22.2 ,,,20.2 ,2.57 ,,20.2 ,28.7 ,12.7 ,21.1 ,21.3 ,21.1 ,22.8 ,21.0 ,-2.8 ,20.5 ,,19.4 ,20.5 ,,20.1 ,,,21.1 ,21.1 ,,17.0 ,17.1 ,17.4 ,3.31 ,19.2 ,0.04 ,0.03 ,6.77 ,-,-,0.507 ,0.506,17.01 ,1.73 ,,0.01 ,,9.21E-06,3.7E+01,2.42E-02,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/17 23:00,-2295 ,-2084 ,1 ,21.9 ,,22.2 ,,,20.1 ,2.59 ,,20.2 ,28.6 ,12.7 ,21.1 ,21.2 ,21.1 ,22.8 ,21.0 ,-2.7 ,20.5 ,,19.4 ,20.5 ,,20.1 ,,,21.1 ,21.1 ,,17.0 ,17.1 ,17.4 ,3.29 ,19.4 ,0.04 ,0.03 ,6.77 ,-,-,0.507 ,0.5061,17.35 ,1.73 ,,0.01 ,,9.37E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.92 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/18 5:00,-2295 ,-2084 ,1 ,22.0 ,,22.2 ,,,20.1 ,2.72 ,,20.2 ,28.5 ,12.7 ,21.1 ,21.2 ,21.1 ,22.8 ,20.9 ,-2.7 ,20.5 ,,19.4 ,20.4 ,,20.1 ,,,21.1 ,21.1 ,,16.9 ,17.1 ,17.4 ,3.26 ,19.2 ,0.04 ,0.03 ,6.79 ,-,-,0.507 ,0.5061,17.74 ,1.73 ,,0.01 ,,9.37E-06,3.7E+01,1.61E-02,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/18 11:00,-2295 ,-2084 ,1 ,21.8 ,,22.3 ,,,20.0 ,2.87 ,,20.1 ,28.5 ,12.6 ,21.1 ,21.0 ,21.0 ,22.7 ,20.9 ,-2.7 ,20.5 ,,19.3 ,20.2 ,,20.0 ,,,21.0 ,21.0 ,,16.8 ,17.1 ,17.3 ,3.24 ,19.0 ,0.03 ,0.04 ,6.79 ,-,-,0.507 ,0.506,17.13 ,1.73 ,,0.01 ,,9.45E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/18 17:00,-2295 ,-2084 ,1 ,21.8 ,,22.2 ,,,20.0 ,2.92 ,,20.1 ,28.4 ,12.6 ,21.0 ,21.0 ,21.0 ,22.7 ,20.9 ,-2.7 ,20.4 ,,19.3 ,20.2 ,,20.0 ,,,20.9 ,21.0 ,,16.8 ,17.1 ,17.3 ,3.21 ,19.0 ,0.03 ,0.04 ,6.76 ,-,-,0.507 ,0.506,17.80 ,1.73 ,,0.01 ,,9.45E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.89 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/18 23:00,-2295 ,-2084 ,1 ,21.8 ,,22.5 ,,,19.9 ,2.69 ,,20.1 ,28.5 ,12.5 ,21.0 ,20.9 ,21.0 ,22.7 ,20.8 ,-2.8 ,20.4 ,,19.2 ,20.1 ,,20.0 ,,,20.9 ,21.0 ,,16.8 ,17.0 ,17.3 ,3.19 ,18.9 ,0.03 ,0.04 ,6.78 ,-,-,0.507 ,0.5061,17.04 ,1.73 ,,0.01 ,,9.53E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.486 ,100.00 ,99.97 ,-,
2020/1/19 5:00,-2295 ,-2084 ,1 ,21.7 ,,22.2 ,,,19.9 ,2.59 ,,20.0 ,28.4 ,12.5 ,20.9 ,20.9 ,20.9 ,22.6 ,20.8 ,-2.8 ,20.3 ,,19.2 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,16.7 ,17.0 ,17.3 ,3.16 ,18.9 ,0.03 ,0.03 ,6.76 ,-,-,0.507 ,0.5062,17.85 ,1.73 ,,0.01 ,,9.53E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.91 ,0.485 ,0.507 ,0.486 ,99.99 ,99.97 ,-,
2020/1/19 11:00,-2294 ,-2084 ,1 ,21.9 ,,22.2 ,,,19.8 ,2.44 ,,20.0 ,28.3 ,12.5 ,20.9 ,20.8 ,20.9 ,22.6 ,20.7 ,-2.7 ,20.3 ,,19.2 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,16.7 ,17.0 ,17.3 ,3.14 ,18.6 ,0.03 ,0.03 ,6.76 ,-,-,0.507 ,0.5057,17.63 ,1.73 ,,0.01 ,,9.39E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.92 ,0.484 ,0.506 ,0.485 ,100.00 ,100.00 ,-,
2020/1/19 17:00,-2295 ,-2084 ,1 ,21.8 ,,22.1 ,,,19.8 ,2.58 ,,20.0 ,28.3 ,12.5 ,20.9 ,20.8 ,20.9 ,22.6 ,20.7 ,-2.7 ,20.2 ,,19.1 ,20.0 ,,19.8 ,,,20.8 ,20.9 ,,16.8 ,17.0 ,17.3 ,3.13 ,18.5 ,0.03 ,0.02 ,6.76 ,-,-,0.507 ,0.506,17.43 ,1.72 ,,0.01 ,,9.39E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/19 23:00,-2295 ,-2084 ,1 ,21.8 ,,22.3 ,,,19.7 ,2.76 ,,20.0 ,28.3 ,12.5 ,20.9 ,20.8 ,20.8 ,22.5 ,20.7 ,-2.8 ,20.2 ,,19.1 ,20.0 ,,19.8 ,,,20.8 ,20.8 ,,16.7 ,16.9 ,17.2 ,3.11 ,18.5 ,0.03 ,0.02 ,6.77 ,-,-,0.507 ,0.5062,16.97 ,1.73 ,,0.01 ,,9.32E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.91 ,0.485 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/20 5:00,-2295 ,-2084 ,1 ,21.7 ,,22.1 ,,,19.7 ,2.82 ,,20.0 ,28.4 ,12.5 ,20.9 ,20.8 ,20.8 ,22.5 ,20.6 ,-2.7 ,20.2 ,,19.1 ,20.0 ,,19.8 ,,,20.8 ,20.8 ,,16.7 ,16.9 ,17.2 ,3.09 ,18.5 ,0.03 ,0.02 ,6.76 ,-,-,0.507 ,0.5061,16.44 ,1.73 ,,0.01 ,,9.32E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.91 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/20 11:00,-2295 ,-2084 ,1 ,21.7 ,,22.3 ,,,19.6 ,2.64 ,,19.9 ,28.3 ,12.5 ,20.8 ,20.7 ,20.8 ,22.5 ,20.6 ,-2.8 ,20.2 ,,19.0 ,19.9 ,,19.8 ,,,20.7 ,20.8 ,,16.7 ,16.9 ,17.2 ,3.08 ,18.5 ,0.03 ,0.02 ,6.77 ,-,-,0.507 ,0.506,17.46 ,1.73 ,,0.01 ,,9.45E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.92 ,0.484 ,0.507 ,0.485 ,100.00 ,100.00 ,-,
2020/1/20 17:00,-2295 ,-2084 ,1 ,21.7 ,,22.2 ,,,19.5 ,2.63 ,,19.9 ,28.3 ,12.4 ,20.8 ,20.7 ,20.8 ,22.5 ,20.6 ,-2.8 ,20.2 ,,19.0 ,19.9 ,,19.7 ,,,20.7 ,20.8 ,,16.7 ,16.8 ,17.2 ,3.07 ,18.6 ,0.03 ,0.02 ,6.78 ,-,-,0.507 ,0.506,16.72 ,1.73 ,,0.01 ,,9.45E-06,3.6E+01,1.07E-02,ND,2 ,,,,6.90 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/20 23:00,-2295 ,-2083 ,1 ,21.7 ,,22.3 ,,,19.4 ,2.70 ,,19.9 ,28.3 ,12.4 ,20.8 ,20.7 ,20.7 ,22.4 ,20.6 ,-2.8 ,20.1 ,,19.0 ,19.9 ,,19.7 ,,,20.7 ,20.7 ,,16.7 ,16.8 ,17.2 ,3.05 ,18.7 ,0.03 ,0.02 ,6.77 ,-,-,0.507 ,0.5061,16.56 ,1.73 ,,0.01 ,,9.14E-06,3.6E+01,ND,ND,2 ,,,,6.91 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/21 5:00,-2295 ,-2083 ,1 ,21.6 ,,22.2 ,,,19.4 ,2.60 ,,19.8 ,28.3 ,12.4 ,20.7 ,20.6 ,20.7 ,22.4 ,20.6 ,-2.7 ,20.1 ,,19.0 ,19.9 ,,19.7 ,,,20.7 ,20.7 ,,16.6 ,16.8 ,17.1 ,3.04 ,18.8 ,0.03 ,0.02 ,6.77 ,-,-,0.507 ,0.5062,17.13 ,1.73 ,,0.01 ,,9.14E-06,3.6E+01,2.69E-03,ND,2 ,,,,6.93 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/21 11:00,-2295 ,-2083 ,1 ,21.7 ,,22.1 ,,,19.3 ,2.00 ,,19.8 ,28.2 ,12.3 ,20.7 ,20.6 ,20.7 ,22.4 ,20.6 ,-2.8 ,20.1 ,,19.0 ,19.9 ,,19.7 ,,,20.6 ,20.7 ,,16.6 ,16.8 ,17.1 ,3.02 ,18.9 ,0.04 ,0.04 ,6.78 ,-,-,0.507 ,0.5059,16.58 ,1.73 ,,0.01 ,,9.34E-06,3.7E+01,ND,ND,2 ,,,,6.93 ,0.484 ,0.506 ,0.485 ,100.00 ,99.98 ,-,
2020/1/21 17:00,-2295 ,-2083 ,1 ,21.7 ,,22.3 ,,,19.3 ,1.72 ,,19.8 ,28.2 ,12.3 ,20.7 ,20.6 ,20.7 ,22.3 ,20.6 ,-2.7 ,20.1 ,,19.0 ,19.9 ,,19.7 ,,,20.6 ,20.7 ,,16.5 ,16.8 ,17.1 ,3.02 ,18.7 ,0.05 ,0.05 ,6.77 ,-,-,0.507 ,0.506,15.87 ,1.73 ,,0.01 ,,9.34E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.93 ,0.484 ,0.507 ,0.485 ,100.00 ,99.98 ,-,
2020/1/21 23:00,-2294 ,-2084 ,1 ,21.5 ,,22.2 ,,,19.2 ,1.43 ,,19.7 ,28.2 ,12.3 ,20.7 ,20.6 ,20.7 ,22.3 ,20.5 ,-2.7 ,20.1 ,,18.9 ,19.8 ,,19.6 ,,,20.6 ,20.7 ,,16.6 ,16.8 ,17.1 ,3.00 ,18.9 ,0.05 ,0.04 ,6.79 ,-,-,0.507 ,0.5061,15.44 ,1.73 ,,0.01 ,,9.24E-06,3.6E+01,1.07E-02,ND,2 ,,,,6.97 ,0.484 ,0.507 ,0.486 ,99.99 ,99.97 ,-,
2020/1/22 5:00,-2295 ,-2084 ,1 ,21.6 ,,22.2 ,,,19.2 ,1.51 ,,19.7 ,28.2 ,12.2 ,20.7 ,20.6 ,20.6 ,22.3 ,20.5 ,-2.6 ,20.0 ,,18.9 ,19.8 ,,19.6 ,,,20.6 ,20.6 ,,16.5 ,16.8 ,17.1 ,2.97 ,18.9 ,0.05 ,0.04 ,6.78 ,-,-,0.507 ,0.506,16.07 ,1.73 ,,0.01 ,,9.24E-06,3.7E+01,1.88E-02,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.485 ,99.98 ,99.97 ,-,
2020/1/22 11:00,-2293 ,-2084 ,0 ,21.5 ,,22.2 ,,,19.1 ,1.66 ,,19.7 ,28.2 ,12.2 ,20.6 ,20.6 ,20.6 ,22.3 ,20.4 ,-2.6 ,20.0 ,,18.9 ,19.7 ,,19.6 ,,,20.6 ,20.6 ,,16.5 ,16.8 ,17.0 ,2.94 ,18.5 ,0.05 ,0.04 ,6.76 ,-,-,0.507 ,0.5058,16.14 ,1.73 ,,0.01 ,,9.39E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.95 ,0.484 ,0.506 ,0.485 ,100.00 ,99.99 ,-,
2020/1/22 17:00,-2293 ,-2084 ,1 ,21.4 ,,22.2 ,,,19.1 ,2.09 ,,19.7 ,28.1 ,12.3 ,20.6 ,20.5 ,20.6 ,22.2 ,20.4 ,-2.6 ,20.0 ,,18.8 ,19.7 ,,19.5 ,,,20.5 ,20.6 ,,16.5 ,16.7 ,17.0 ,2.95 ,18.7 ,0.04 ,0.03 ,6.78 ,-,-,0.507 ,0.5059,17.13 ,1.73 ,,0.01 ,,9.39E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.485 ,100.00 ,99.99 ,-,
2020/1/22 23:00,-2294 ,-2084 ,0 ,21.4 ,,22.1 ,,,19.1 ,2.29 ,,19.7 ,28.1 ,12.3 ,20.6 ,20.5 ,20.6 ,22.2 ,20.4 ,-2.6 ,20.0 ,,18.9 ,19.7 ,,19.6 ,,,20.5 ,20.6 ,,16.5 ,16.7 ,17.0 ,2.93 ,18.9 ,0.04 ,0.03 ,6.78 ,-,-,0.507 ,0.5061,17.24 ,1.73 ,,0.01 ,,9.45E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.92 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/23 5:00,-2293 ,-2084 ,1 ,21.5 ,,22.2 ,,,19.1 ,2.56 ,,19.6 ,28.0 ,12.3 ,20.6 ,20.5 ,20.5 ,22.2 ,20.4 ,-2.6 ,20.0 ,,18.8 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,16.5 ,16.7 ,17.0 ,2.91 ,18.8 ,0.03 ,0.03 ,6.80 ,-,-,0.507 ,0.506,16.77 ,1.73 ,,0.01 ,,9.45E-06,3.6E+01,1.07E-02,ND,2 ,,,,6.91 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/23 11:00,-2293 ,-2084 ,1 ,21.3 ,,21.9 ,,,19.0 ,2.65 ,,19.6 ,28.0 ,12.3 ,20.5 ,20.4 ,20.5 ,22.2 ,20.4 ,-2.7 ,19.9 ,,18.8 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,16.5 ,16.7 ,17.0 ,2.90 ,18.9 ,0.04 ,0.03 ,6.78 ,-,-,0.507 ,0.5057,16.74 ,1.73 ,,0.01 ,,9.43E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.97 ,0.484 ,0.506 ,0.485 ,100.00 ,99.99 ,-,
2020/1/23 17:00,-2293 ,-2084 ,1 ,21.3 ,,21.9 ,,,19.0 ,2.81 ,,19.6 ,28.0 ,12.3 ,20.5 ,20.4 ,20.5 ,22.2 ,20.4 ,-2.8 ,19.9 ,,18.8 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,16.5 ,16.6 ,17.0 ,2.89 ,19.0 ,0.03 ,0.03 ,6.77 ,-,-,0.507 ,0.506,16.77 ,1.72 ,,0.01 ,,9.43E-06,3.6E+01,1.07E-02,ND,2 ,,,,6.92 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/23 23:00,-2294 ,-2084 ,1 ,21.4 ,,21.9 ,,,19.0 ,2.83 ,,19.6 ,28.0 ,12.3 ,20.5 ,20.5 ,20.5 ,22.2 ,20.3 ,-2.9 ,19.9 ,,18.8 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,16.5 ,16.6 ,16.9 ,2.88 ,19.1 ,0.03 ,0.02 ,6.77 ,-,-,0.507 ,0.5061,16.82 ,1.73 ,,0.01 ,,9.50E-06,3.7E+01,1.88E-02,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/24 5:00,-2293 ,-2084 ,1 ,21.3 ,,22.1 ,,,19.0 ,2.71 ,,19.5 ,28.0 ,12.3 ,20.5 ,20.4 ,20.5 ,22.2 ,20.3 ,-2.9 ,19.9 ,,18.7 ,19.6 ,,19.5 ,,,20.4 ,20.5 ,,16.5 ,16.6 ,16.9 ,2.86 ,19.0 ,0.03 ,0.02 ,6.80 ,-,-,0.507 ,0.5062,17.30 ,1.73 ,,0.01 ,,9.50E-06,3.6E+01,2.69E-03,ND,2 ,,,,6.95 ,0.484 ,0.507 ,0.486 ,100.00 ,99.98 ,-,
2020/1/24 11:00,-2294 ,-2083 ,1 ,21.4 ,,21.9 ,,,19.1 ,2.61 ,,19.5 ,28.0 ,12.2 ,20.5 ,20.4 ,20.5 ,22.1 ,20.3 ,-2.9 ,19.9 ,,18.8 ,19.6 ,,19.5 ,,,20.4 ,20.5 ,,16.4 ,16.6 ,16.9 ,2.85 ,19.1 ,0.03 ,0.02 ,6.80 ,-,-,0.507 ,0.5057,17.19 ,1.73 ,,0.01 ,,9.34E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.93 ,0.484 ,0.506 ,0.485 ,100.00 ,100.00 ,-,
2020/1/24 17:00,-2294 ,-2083 ,1 ,21.2 ,,22.2 ,,,19.1 ,2.52 ,,19.5 ,28.0 ,12.3 ,20.5 ,20.5 ,20.4 ,22.1 ,20.3 ,-3.0 ,19.9 ,,18.7 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,16.4 ,16.6 ,16.9 ,2.85 ,19.4 ,0.03 ,0.03 ,6.77 ,-,-,0.507 ,0.5059,16.37 ,1.73 ,,0.01 ,,9.34E-06,3.6E+01,8.07E-03,ND,2 ,,,,6.91 ,0.484 ,0.506 ,0.485 ,100.00 ,100.00 ,-,
2020/1/24 23:00,-2294 ,-2083 ,1 ,21.3 ,,22.0 ,,,19.2 ,2.19 ,,19.5 ,27.9 ,12.3 ,20.5 ,20.4 ,20.4 ,22.1 ,20.3 ,-3.2 ,19.8 ,,18.7 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,16.4 ,16.6 ,16.9 ,2.83 ,19.4 ,0.04 ,0.03 ,6.80 ,-,-,0.507 ,0.5062,16.86 ,1.73 ,,0.01 ,,9.42E-06,3.7E+01,1.61E-02,ND,2 ,,,,6.93 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/25 5:00,-2293 ,-2083 ,1 ,21.2 ,,21.9 ,,,19.2 ,2.14 ,,19.5 ,27.9 ,12.2 ,20.5 ,20.4 ,20.4 ,22.1 ,20.3 ,-3.1 ,19.8 ,,18.7 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,16.4 ,16.6 ,16.8 ,2.81 ,19.6 ,0.04 ,0.03 ,6.79 ,-,-,0.507 ,0.5061,17.01 ,1.73 ,,0.01 ,,9.42E-06,3.7E+01,1.61E-02,ND,2 ,,,,6.92 ,0.484 ,0.507 ,0.486 ,99.99 ,99.99 ,-,
2020/1/25 11:00,-2294 ,-2084 ,1 ,21.2 ,,21.9 ,,,19.2 ,2.11 ,,19.4 ,27.9 ,12.1 ,20.4 ,20.4 ,20.4 ,22.1 ,20.3 ,-3.1 ,19.9 ,,18.7 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,16.3 ,16.6 ,16.8 ,2.78 ,19.4 ,0.04 ,0.04 ,6.78 ,-,-,0.507 ,0.5057,17.33 ,1.73 ,,0.01 ,,9.51E-06,3.7E+01,2.15E-02,ND,2 ,,,,6.92 ,0.484 ,0.506 ,0.485 ,100.00 ,99.99 ,-,
2020/1/25 17:00,-2293 ,-2083 ,1 ,21.3 ,,22.2 ,,,19.2 ,2.20 ,,19.4 ,27.9 ,12.1 ,20.4 ,20.3 ,20.4 ,22.1 ,20.2 ,-3.2 ,19.8 ,,18.7 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,16.3 ,16.5 ,16.8 ,2.77 ,19.1 ,0.03 ,0.03 ,6.79 ,-,-,0.507 ,0.506,16.53 ,1.73 ,,0.01 ,,9.51E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.93 ,0.484 ,0.507 ,0.485 ,100.00 ,99.98 ,-,
2020/1/25 23:00,-2294 ,-2084 ,1 ,21.2 ,,22.0 ,,,19.2 ,2.27 ,,19.5 ,27.9 ,12.1 ,20.4 ,20.4 ,20.4 ,22.1 ,20.3 ,-3.2 ,19.8 ,,18.7 ,19.6 ,,19.4 ,,,20.3 ,20.3 ,,16.4 ,16.5 ,16.8 ,2.74 ,19.1 ,0.03 ,0.03 ,6.77 ,-,-,0.507 ,0.5061,15.91 ,1.73 ,,0.01 ,,9.37E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.89 ,0.484 ,0.507 ,0.486 ,100.00 ,99.99 ,-,
2020/1/26 5:00,-2295 ,-2084 ,1 ,21.1 ,,22.1 ,,,19.2 ,2.43 ,,19.4 ,27.9 ,12.1 ,20.4 ,20.4 ,20.4 ,22.1 ,20.2 ,-3.2 ,19.8 ,,18.7 ,19.6 ,,19.4 ,,,20.3 ,20.4 ,,16.3 ,16.5 ,16.8 ,2.72 ,19.1 ,0.03 ,0.03 ,6.77 ,-,-,0.507 ,0.506,17.01 ,1.73 ,,0.01 ,,9.37E-06,3.6E+01,1.61E-02,ND,2 ,,,,6.92 ,0.484 ,0.507 ,0.485 ,100.00 ,99.98 ,-,
2020/1/26 11:00,-2293 ,-2084 ,1 ,21.3 ,,22.0 ,,,19.2 ,2.45 ,,19.4 ,27.9 ,12.1 ,20.4 ,20.3 ,20.4 ,22.1 ,20.2 ,-3.2 ,19.8 ,,18.6 ,19.5 ,,19.4 ,,,20.3 ,20.4 ,,16.3 ,16.5 ,16.8 ,2.69 ,18.9 ,0.03 ,0.03 ,6.79 ,-,-,0.507 ,0.5059,16.40 ,1.73 ,,0.01 ,,9.52E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.90 ,0.484 ,0.506 ,0.485 ,100.00 ,99.99 ,-,
2020/1/26 17:00,-2294 ,-2084 ,1 ,21.3 ,,22.0 ,,,19.2 ,2.54 ,,19.4 ,27.9 ,12.1 ,20.4 ,20.4 ,20.4 ,22.1 ,20.2 ,-3.2 ,19.8 ,,18.6 ,19.5 ,,19.3 ,,,20.3 ,20.4 ,,16.3 ,16.5 ,16.8 ,2.68 ,18.9 ,0.03 ,0.03 ,6.79 ,-,-,0.507 ,0.506,16.87 ,1.72 ,,0.01 ,,9.52E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.485 ,100.00 ,99.99 ,-,
2020/1/26 23:00,-2294 ,-2084 ,1 ,21.3 ,,21.9 ,,,19.2 ,2.44 ,,19.4 ,27.8 ,12.1 ,20.4 ,20.3 ,20.4 ,22.1 ,20.2 ,-3.2 ,19.8 ,,18.6 ,19.5 ,,19.4 ,,,20.3 ,20.4 ,,16.3 ,16.5 ,16.8 ,2.66 ,18.7 ,0.03 ,0.03 ,6.80 ,-,-,0.507 ,0.506,16.64 ,1.73 ,,0.01 ,,9.42E-06,3.6E+01,8.07E-03,ND,2 ,,,,6.90 ,0.484 ,0.507 ,0.485 ,100.00 ,99.98 ,-,
2020/1/27 5:00,-2294 ,-2084 ,1 ,21.2 ,,22.5 ,,,19.3 ,2.36 ,,19.5 ,27.8 ,12.1 ,20.4 ,20.3 ,20.4 ,22.1 ,20.2 ,-3.2 ,19.8 ,,18.6 ,19.5 ,,19.3 ,,,20.3 ,20.4 ,,16.3 ,16.4 ,16.8 ,2.63 ,18.8 ,0.03 ,0.03 ,6.79 ,-,-,0.507 ,0.5061,17.68 ,1.73 ,,0.01 ,,9.42E-06,3.7E+01,1.61E-02,ND,2 ,,,,6.94 ,0.484 ,0.507 ,0.486 ,99.99 ,99.97 ,-,
2020/1/27 11:00,-2293 ,-2084 ,1 ,21.2 ,,21.9 ,,,19.3 ,2.35 ,,19.4 ,27.8 ,12.0 ,20.4 ,20.3 ,20.4 ,22.0 ,20.2 ,-3.1 ,19.8 ,,18.7 ,19.5 ,,19.4 ,,,20.3 ,20.4 ,,16.2 ,16.4 ,16.8 ,2.61 ,18.6 ,0.03 ,0.03 ,6.79 ,-,-,0.507 ,0.5059,15.82 ,1.73 ,,0.01 ,,9.59E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.91 ,0.484 ,0.506 ,0.485 ,100.00 ,99.98 ,-,
2020/1/27 17:00,-2295 ,-2084 ,1 ,21.3 ,,21.7 ,,,19.4 ,2.49 ,,19.4 ,27.8 ,12.0 ,20.4 ,20.3 ,20.3 ,22.0 ,20.2 ,-3.1 ,19.8 ,,18.6 ,19.5 ,,19.3 ,,,20.3 ,20.3 ,,16.2 ,16.4 ,16.7 ,2.59 ,18.3 ,0.02 ,0.03 ,-,-,-,0.509 ,-,17.36 ,1.73 ,,0.01 ,,9.59E-06,3.7E+01,1.07E-02,ND,2 ,,,,13.08 ,-,0.508 ,0.453 ,100.00 ,99.99 ,-,
2020/1/27 23:00,-2294 ,-2084 ,1 ,21.2 ,,21.7 ,,,19.5 ,2.47 ,,19.4 ,27.8 ,12.0 ,20.4 ,20.3 ,20.3 ,22.0 ,20.2 ,-3.0 ,19.7 ,,18.6 ,19.4 ,,19.3 ,,,20.3 ,20.4 ,,16.2 ,16.4 ,16.7 ,2.56 ,18.5 ,0.02 ,0.03 ,-,-,-,0.509 ,-,17.23 ,1.73 ,,0.01 ,,9.62E-06,3.7E+01,1.07E-02,ND,2 ,,,,13.09 ,-,0.508 ,0.453 ,100.00 ,99.98 ,-,
2020/1/28 5:00,-2294 ,-2084 ,1 ,21.2 ,,21.7 ,,,19.6 ,2.63 ,,19.4 ,27.8 ,12.0 ,20.4 ,20.3 ,20.4 ,22.1 ,20.2 ,-3.1 ,19.7 ,,18.6 ,19.5 ,,19.3 ,,,20.3 ,20.4 ,,16.3 ,16.4 ,16.7 ,2.55 ,18.3 ,0.02 ,0.05 ,-,-,-,0.509 ,-,16.97 ,1.73 ,,0.01 ,,9.62E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.05 ,-,0.508 ,0.453 ,100.00 ,99.99 ,-,
2020/1/28 11:00,-2295 ,-2083 ,1 ,21.0 ,,21.7 ,,,19.7 ,2.63 ,,19.5 ,27.8 ,12.1 ,20.4 ,20.3 ,20.4 ,22.1 ,20.2 ,-3.0 ,19.8 ,,18.6 ,19.5 ,,19.3 ,,,20.4 ,20.4 ,,16.3 ,16.4 ,16.7 ,2.53 ,18.5 ,0.03 ,0.04 ,-,-,-,0.509 ,-,17.10 ,1.73 ,,0.01 ,,9.63E-06,3.6E+01,5.38E-03,ND,2 ,,,,13.10 ,-,0.508 ,0.453 ,100.00 ,99.99 ,-,
2020/1/28 17:00,-2295 ,-2083 ,1 ,21.3 ,,21.7 ,,,19.8 ,2.70 ,,19.5 ,27.8 ,12.1 ,20.4 ,20.4 ,20.4 ,22.1 ,20.2 ,-2.9 ,19.8 ,,18.7 ,19.5 ,,19.3 ,,,20.4 ,20.4 ,,16.3 ,16.4 ,16.7 ,2.52 ,18.4 ,0.03 ,0.04 ,-,-,-,0.509 ,-,16.30 ,1.72 ,,0.01 ,,9.63E-06,3.7E+01,1.88E-02,ND,2 ,,,,13.10 ,-,0.508 ,0.453 ,100.00 ,100.00 ,-,
2020/1/28 23:00,-2295 ,-2083 ,2 ,21.3 ,,21.6 ,,,20.0 ,2.93 ,,19.4 ,27.8 ,12.1 ,20.4 ,20.3 ,20.4 ,22.1 ,20.3 ,-3.0 ,19.8 ,,18.7 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,16.3 ,16.4 ,16.7 ,2.51 ,18.6 ,0.03 ,0.04 ,-,-,-,0.509 ,-,16.68 ,1.72 ,,0.01 ,,9.54E-06,3.6E+01,1.61E-02,ND,2 ,,,,13.07 ,-,0.508 ,0.454 ,100.00 ,99.99 ,-,
2020/1/29 5:00,-2295 ,-2083 ,1 ,21.4 ,,21.5 ,,,20.2 ,3.56 ,,19.5 ,27.8 ,12.1 ,20.5 ,20.4 ,20.5 ,22.1 ,20.3 ,-2.9 ,19.9 ,,18.7 ,19.6 ,,19.4 ,,,20.4 ,20.5 ,,16.3 ,16.4 ,16.7 ,2.50 ,18.7 ,0.03 ,0.03 ,-,-,-,0.509 ,-,17.43 ,1.73 ,,0.01 ,,9.54E-06,3.7E+01,1.07E-02,ND,2 ,,,,13.06 ,-,0.508 ,0.454 ,100.00 ,100.00 ,-,
2020/1/29 11:00,-2295 ,-2083 ,2 ,21.5 ,,21.5 ,,,20.3 ,4.21 ,,19.6 ,27.8 ,12.1 ,20.5 ,20.4 ,20.5 ,22.2 ,20.3 ,-3.0 ,19.9 ,,18.8 ,19.6 ,,19.4 ,,,20.5 ,20.5 ,,16.3 ,16.4 ,16.7 ,2.50 ,18.7 ,0.03 ,0.03 ,-,-,-,0.509 ,-,17.35 ,1.73 ,,0.01 ,,9.64E-06,3.7E+01,8.07E-03,ND,2 ,,,,13.08 ,-,0.508 ,0.454 ,100.00 ,99.99 ,-,
2020/1/29 17:00,-2295 ,-2084 ,3 ,21.5 ,,21.4 ,,,20.4 ,4.25 ,,19.6 ,27.8 ,12.1 ,20.6 ,20.4 ,20.5 ,22.2 ,20.4 ,-3.0 ,19.9 ,,18.8 ,19.7 ,,19.5 ,,,20.5 ,20.6 ,,16.3 ,16.4 ,16.7 ,2.50 ,19.2 ,0.03 ,0.03 ,-,-,-,0.509 ,-,17.47 ,1.73 ,,0.01 ,,9.64E-06,3.7E+01,8.07E-03,ND,2 ,,,,13.01 ,-,0.508 ,0.454 ,100.00 ,99.99 ,-,
2020/1/29 23:00,-2295 ,-2084 ,3 ,21.5 ,,21.3 ,,,20.5 ,3.99 ,,19.6 ,27.9 ,12.1 ,20.6 ,20.4 ,20.5 ,22.2 ,20.4 ,-3.1 ,19.9 ,,18.8 ,19.7 ,,19.5 ,,,20.5 ,20.6 ,,16.3 ,16.4 ,16.7 ,2.49 ,19.2 ,0.03 ,0.03 ,-,-,-,0.509 ,-,18.24 ,1.73 ,,0.01 ,,9.61E-06,3.7E+01,5.38E-03,ND,2 ,,,,13.01 ,-,0.508 ,0.454 ,100.00 ,99.99 ,-,
2020/1/30 5:00,-2295 ,-2084 ,3 ,21.5 ,,21.4 ,,,20.5 ,3.99 ,,19.6 ,27.9 ,12.1 ,20.6 ,20.4 ,20.5 ,22.3 ,20.3 ,-3.3 ,19.9 ,,18.8 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,16.3 ,16.4 ,16.7 ,2.48 ,19.2 ,0.02 ,0.02 ,-,-,-,0.509 ,-,17.28 ,1.73 ,,0.01 ,,9.61E-06,3.6E+01,1.07E-02,ND,2 ,,,,13.02 ,-,0.509 ,0.454 ,100.00 ,100.00 ,-,
2020/1/30 11:00,-2295 ,-2084 ,3 ,21.6 ,,21.5 ,,,20.5 ,3.96 ,,19.6 ,27.9 ,12.1 ,20.6 ,20.6 ,20.6 ,22.3 ,20.3 ,-3.4 ,19.9 ,,18.8 ,19.7 ,,19.5 ,,,20.5 ,20.6 ,,16.3 ,16.4 ,16.7 ,2.47 ,19.3 ,0.03 ,0.02 ,-,-,-,0.509 ,-,18.44 ,1.73 ,,0.01 ,,9.49E-06,3.7E+01,1.61E-02,ND,2 ,,,,12.99 ,-,0.508 ,0.454 ,100.00 ,99.99 ,-,
2020/1/30 17:00,-2295 ,-2083 ,3 ,21.6 ,,21.5 ,,,20.5 ,3.88 ,,19.6 ,27.9 ,12.1 ,20.6 ,20.5 ,20.6 ,22.3 ,20.4 ,-3.6 ,20.0 ,,18.8 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,16.3 ,16.4 ,16.7 ,2.48 ,19.6 ,0.03 ,0.03 ,6.76 ,-,-,0.508 ,0.5068,16.86 ,1.73 ,,0.01 ,,9.65E-06,3.7E+01,2.15E-02,ND,2 ,,,,6.72 ,0.478 ,0.507 ,0.479 ,100.00 ,99.99 ,-,
2020/1/30 23:00,-2295 ,-2083 ,3 ,21.4 ,,21.4 ,,,20.5 ,3.61 ,,19.6 ,27.9 ,12.2 ,20.6 ,20.5 ,20.6 ,22.3 ,20.4 ,-3.8 ,19.9 ,,18.7 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,16.3 ,16.4 ,16.7 ,2.47 ,19.9 ,0.03 ,0.03 ,6.76 ,-,-,0.508 ,0.5072,16.99 ,1.73 ,,0.01 ,,9.65E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.79 ,0.478 ,0.508 ,0.480 ,100.00 ,99.98 ,-,
2020/1/31 5:00,-2295 ,-2083 ,3 ,21.3 ,,21.4 ,,,20.4 ,3.61 ,,19.6 ,27.9 ,12.1 ,20.6 ,20.6 ,20.5 ,22.3 ,20.4 ,-4.0 ,19.9 ,,18.7 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,16.3 ,16.4 ,16.7 ,2.45 ,19.8 ,0.03 ,0.03 ,6.76 ,-,-,0.508 ,0.507,17.14 ,1.73 ,,0.01 ,,9.51E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.79 ,0.478 ,0.508 ,0.480 ,100.00 ,99.98 ,-,
2020/1/31 11:00,-2295 ,-2083 ,3 ,21.5 ,,21.4 ,,,20.3 ,3.34 ,,19.6 ,27.9 ,12.1 ,20.6 ,20.6 ,20.5 ,22.4 ,20.4 ,-4.2 ,19.9 ,,18.7 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,16.3 ,16.4 ,16.7 ,2.44 ,19.8 ,0.03 ,0.03 ,6.78 ,-,-,0.508 ,0.5068,17.99 ,1.73 ,,0.01 ,,9.51E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.73 ,0.478 ,0.507 ,0.479 ,100.00 ,100.00 ,-,
2020/1/31 17:00,-2295 ,-2083 ,3 ,21.5 ,,21.5 ,,,20.3 ,3.19 ,,19.6 ,27.9 ,12.1 ,20.6 ,20.5 ,20.5 ,22.4 ,20.4 ,-4.3 ,19.9 ,,18.7 ,19.6 ,,19.4 ,,,20.4 ,20.6 ,,16.3 ,16.4 ,16.7 ,2.42 ,19.8 ,0.03 ,0.03 ,6.79 ,-,-,0.508 ,0.507,16.86 ,1.72 ,,0.01 ,,9.47E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.79 ,0.478 ,0.508 ,0.479 ,100.00 ,99.98 ,-,
2020/1/31 23:00,-2295 ,-2084 ,2 ,21.4 ,,21.7 ,,,20.2 ,2.96 ,,19.6 ,27.9 ,12.1 ,20.6 ,20.4 ,20.5 ,22.4 ,20.3 ,-4.5 ,19.8 ,,18.6 ,19.6 ,,19.4 ,,,20.4 ,20.6 ,,16.3 ,16.5 ,16.8 ,2.40 ,20.2 ,0.04 ,0.04 ,6.79 ,-,-,0.508 ,0.5071,16.84 ,1.73 ,,0.01 ,,9.47E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.478 ,0.508 ,0.480 ,100.00 ,99.98 ,-,
2020/2/1 5:00,-2295 ,-2083 ,2 ,21.6 ,,21.7 ,,,20.0 ,2.81 ,,19.5 ,27.8 ,12.1 ,20.5 ,20.4 ,20.4 ,22.3 ,20.3 ,-4.7 ,19.8 ,,18.6 ,19.6 ,,19.4 ,,,20.4 ,20.5 ,,16.3 ,16.4 ,16.8 ,2.37 ,20.0 ,0.04 ,0.04 ,6.77 ,-,-,0.508 ,0.507,16.52 ,1.73 ,,0.01 ,,9.47E-06,3.7E+01,1.88E-02,ND,2 ,,,,6.74 ,0.478 ,0.508 ,0.479 ,100.00 ,99.99 ,-,
2020/2/1 11:00,-2295 ,-2083 ,2 ,21.3 ,,21.7 ,,,19.8 ,2.63 ,,19.4 ,27.8 ,12.1 ,20.5 ,20.4 ,20.4 ,22.3 ,20.2 ,-4.9 ,19.7 ,,18.5 ,19.5 ,,19.3 ,,,20.4 ,20.5 ,,16.3 ,16.4 ,16.8 ,2.34 ,19.7 ,0.04 ,0.04 ,6.81 ,-,-,0.508 ,0.5067,15.61 ,1.73 ,,0.01 ,,9.47E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.80 ,0.478 ,0.507 ,0.479 ,100.00 ,100.00 ,-,
2020/2/1 17:00,-2295 ,-2083 ,2 ,21.3 ,,21.7 ,,,19.7 ,2.57 ,,19.3 ,27.7 ,12.1 ,20.4 ,20.4 ,20.3 ,22.3 ,20.2 ,-5.0 ,19.7 ,,18.5 ,19.5 ,,19.3 ,,,20.2 ,20.3 ,,16.3 ,16.5 ,16.8 ,4.46 ,19.5 ,0.04 ,0.04 ,6.78 ,-,-,0.508 ,0.5069,15.86 ,1.73 ,,0.01 ,,9.64E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.82 ,0.478 ,0.507 ,0.479 ,100.00 ,99.98 ,-,
2020/2/1 23:00,-2295 ,-2083 ,2 ,21.1 ,,21.7 ,,,19.7 ,2.35 ,,19.3 ,27.7 ,12.1 ,20.4 ,20.3 ,20.3 ,22.2 ,20.1 ,-5.1 ,19.6 ,,18.4 ,19.4 ,,19.2 ,,,20.2 ,20.2 ,,16.3 ,16.5 ,16.8 ,4.44 ,19.6 ,0.04 ,0.04 ,6.78 ,-,-,0.508 ,0.5069,16.13 ,1.73 ,,0.01 ,,9.64E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.78 ,0.478 ,0.507 ,0.479 ,100.00 ,99.98 ,-,
2020/2/2 5:00,-2295 ,-2084 ,2 ,21.0 ,,21.5 ,,,19.6 ,2.34 ,,19.3 ,27.7 ,12.1 ,20.3 ,20.3 ,20.2 ,22.2 ,20.1 ,-5.3 ,19.6 ,,18.4 ,19.4 ,,19.1 ,,,20.2 ,20.2 ,,16.3 ,16.4 ,16.8 ,4.41 ,19.4 ,0.04 ,0.04 ,6.79 ,-,-,0.508 ,0.507,15.71 ,1.73 ,,0.01 ,,9.46E-06,3.7E+01,ND,ND,2 ,,,,6.77 ,0.478 ,0.508 ,0.479 ,99.99 ,99.98 ,-,
2020/2/2 11:00,-2295 ,-2083 ,2 ,21.0 ,,21.5 ,,,19.6 ,2.30 ,,19.2 ,27.7 ,12.1 ,20.3 ,20.3 ,20.2 ,22.1 ,20.0 ,-5.4 ,19.5 ,,18.3 ,19.3 ,,19.0 ,,,20.2 ,20.1 ,,16.3 ,16.4 ,16.8 ,4.38 ,19.3 ,0.04 ,0.04 ,6.79 ,-,-,0.507 ,0.5064,16.38 ,1.73 ,,0.01 ,,9.46E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.77 ,0.478 ,0.507 ,0.479 ,100.00 ,100.00 ,-,
2020/2/2 17:00,-2295 ,-2083 ,2 ,21.2 ,,21.5 ,,,19.5 ,2.31 ,,19.2 ,27.6 ,12.1 ,20.3 ,20.2 ,20.1 ,22.1 ,20.0 ,-5.5 ,19.5 ,,18.3 ,19.3 ,,19.0 ,,,20.1 ,20.1 ,,16.3 ,16.4 ,16.8 ,4.37 ,19.3 ,0.04 ,0.05 ,6.77 ,-,-,0.508 ,0.5067,16.11 ,1.73 ,,0.01 ,,9.63E-06,3.7E+01,ND,ND,2 ,,,,6.81 ,0.478 ,0.507 ,0.479 ,100.00 ,99.98 ,-,
2020/2/2 23:00,-2295 ,-2084 ,2 ,21.1 ,,21.6 ,,,19.6 ,2.41 ,,19.1 ,27.6 ,12.1 ,20.3 ,20.2 ,20.1 ,22.1 ,20.0 ,-5.5 ,19.5 ,,18.2 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,16.3 ,16.4 ,16.8 ,4.35 ,19.2 ,0.04 ,0.04 ,6.81 ,-,-,0.508 ,0.507,15.92 ,1.73 ,,0.01 ,,9.63E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.77 ,0.478 ,0.508 ,0.479 ,100.00 ,99.97 ,-,
2020/2/3 5:00,-2294 ,-2083 ,2 ,21.1 ,,21.7 ,,,19.5 ,2.71 ,,19.0 ,27.6 ,12.1 ,20.2 ,20.1 ,20.1 ,22.1 ,19.9 ,-5.6 ,19.4 ,,18.2 ,19.2 ,,19.0 ,,,20.0 ,20.1 ,,16.3 ,16.4 ,16.8 ,4.32 ,19.2 ,0.04 ,0.04 ,6.77 ,-,-,0.508 ,0.5069,17.06 ,1.73 ,,0.01 ,,9.69E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.79 ,0.478 ,0.507 ,0.479 ,100.00 ,99.98 ,-,
2020/2/3 11:00,-2293 ,-2084 ,2 ,20.8 ,,21.7 ,,,19.5 ,3.10 ,,19.0 ,27.6 ,12.0 ,20.2 ,20.1 ,20.0 ,22.1 ,19.9 ,-5.6 ,19.4 ,,18.2 ,19.2 ,,18.9 ,,,20.0 ,20.0 ,,16.2 ,16.4 ,16.7 ,4.30 ,19.0 ,0.03 ,0.03 ,6.80 ,-,-,0.508 ,0.5065,16.90 ,1.73 ,,0.01 ,,9.69E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.78 ,0.478 ,0.507 ,0.479 ,100.00 ,100.00 ,-,
2020/2/3 17:00,-2294 ,-2083 ,2 ,21.0 ,,21.8 ,,,19.5 ,3.48 ,,19.0 ,27.6 ,12.1 ,20.2 ,20.1 ,20.0 ,22.1 ,19.9 ,-5.7 ,19.4 ,,18.2 ,19.2 ,,18.9 ,,,20.0 ,20.1 ,,16.3 ,16.4 ,16.7 ,4.30 ,19.3 ,0.03 ,0.03 ,6.74 ,-,-,0.504 ,0.5025,17.40 ,1.73 ,,0.01 ,,9.62E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.72 ,0.474 ,0.503 ,0.475 ,100.00 ,-,100.00 ,
2020/2/3 23:00,-2294 ,-2083 ,2 ,21.0 ,,21.8 ,,,19.5 ,3.11 ,,18.9 ,27.6 ,12.1 ,20.2 ,20.1 ,20.0 ,22.1 ,19.9 ,-5.7 ,19.4 ,,18.2 ,19.2 ,,18.9 ,,,20.0 ,20.1 ,,16.2 ,16.4 ,16.7 ,4.29 ,19.4 ,0.03 ,0.03 ,6.75 ,-,-,0.504 ,0.5033,16.71 ,1.73 ,,0.01 ,,9.62E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/4 5:00,-2295 ,-2084 ,2 ,21.1 ,,22.0 ,,,19.5 ,2.77 ,,18.9 ,27.6 ,12.1 ,20.1 ,20.0 ,20.0 ,22.0 ,19.9 ,-5.7 ,19.4 ,,18.1 ,19.1 ,,18.9 ,,,20.0 ,20.1 ,,16.3 ,16.4 ,16.7 ,4.27 ,19.5 ,0.04 ,0.04 ,6.76 ,-,-,0.505 ,0.5039,16.43 ,1.73 ,,0.01 ,,9.58E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/4 11:00,-2295 ,-2083 ,2 ,21.0 ,,21.9 ,,,19.5 ,2.55 ,,18.8 ,27.6 ,12.1 ,20.1 ,20.1 ,20.0 ,22.0 ,19.9 ,-5.7 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,20.0 ,20.1 ,,16.2 ,16.4 ,16.7 ,4.24 ,19.4 ,0.04 ,0.04 ,6.77 ,-,-,0.505 ,0.5034,15.75 ,1.73 ,,0.01 ,,9.58E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/4 17:00,-2294 ,-2084 ,2 ,21.0 ,,22.2 ,,,19.6 ,2.84 ,,18.8 ,27.6 ,12.0 ,20.1 ,20.1 ,20.0 ,22.0 ,19.8 ,-5.7 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,19.9 ,,16.2 ,16.4 ,16.7 ,4.22 ,19.3 ,0.03 ,0.04 ,6.77 ,-,-,0.505 ,0.5035,17.13 ,1.73 ,,0.01 ,,9.78E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.77 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/4 23:00,-2295 ,-2084 ,2 ,20.9 ,,22.0 ,,,19.6 ,3.14 ,,18.9 ,27.6 ,12.0 ,20.1 ,20.0 ,20.0 ,22.0 ,19.9 ,-5.7 ,19.4 ,,18.1 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,16.2 ,16.4 ,16.7 ,4.20 ,19.2 ,0.03 ,0.04 ,6.75 ,-,-,0.505 ,0.5038,16.49 ,1.73 ,,0.01 ,,9.78E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/5 5:00,-2295 ,-2084 ,2 ,20.9 ,,22.0 ,,,19.6 ,3.59 ,,18.9 ,27.6 ,12.0 ,20.1 ,20.1 ,20.0 ,22.0 ,19.9 ,-5.7 ,19.4 ,,18.1 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,16.2 ,16.4 ,16.7 ,4.18 ,19.2 ,0.02 ,0.03 ,6.76 ,-,-,0.505 ,0.504,17.74 ,1.72 ,,0.01 ,,9.84E-06,3.7E+01,1.88E-02,ND,2 ,,,,6.75 ,0.475 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/5 11:00,-2294 ,-2083 ,2 ,21.0 ,,22.2 ,,,19.6 ,3.88 ,,18.8 ,27.6 ,12.0 ,20.1 ,20.0 ,20.0 ,22.0 ,19.8 ,-5.7 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,16.2 ,16.4 ,16.7 ,4.16 ,19.0 ,0.02 ,0.03 ,6.76 ,-,-,0.504 ,0.5031,17.50 ,1.72 ,,0.01 ,,9.84E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/5 17:00,-2294 ,-2083 ,2 ,20.9 ,,22.1 ,,,19.5 ,3.37 ,,18.9 ,27.5 ,12.0 ,20.1 ,20.0 ,20.0 ,22.0 ,19.9 ,-5.6 ,19.4 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,19.9 ,,16.2 ,16.3 ,16.6 ,4.16 ,19.3 ,0.04 ,0.02 ,6.72 ,-,-,0.504 ,0.5034,16.87 ,1.72 ,,0.01 ,,9.82E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/5 23:00,-2295 ,-2083 ,2 ,21.1 ,,22.1 ,,,19.5 ,2.90 ,,18.8 ,27.5 ,12.0 ,20.1 ,20.0 ,20.0 ,22.0 ,19.8 ,-5.6 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,19.9 ,,16.1 ,16.3 ,16.6 ,4.13 ,19.5 ,0.04 ,0.02 ,6.76 ,-,-,0.505 ,0.5041,17.46 ,1.72 ,,0.01 ,,9.82E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.475 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/6 5:00,-2295 ,-2084 ,2 ,20.8 ,,22.4 ,,,19.5 ,2.66 ,,18.8 ,27.5 ,11.9 ,20.1 ,20.0 ,19.9 ,21.9 ,19.8 ,-5.6 ,19.3 ,,18.1 ,19.0 ,,18.8 ,,,19.9 ,19.9 ,,16.1 ,16.3 ,16.6 ,4.11 ,19.3 ,0.04 ,0.03 ,6.77 ,-,-,0.505 ,0.5044,16.80 ,1.72 ,,0.01 ,,9.75E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.73 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/6 11:00,-2295 ,-2084 ,1 ,20.8 ,,22.3 ,,,19.4 ,2.23 ,,18.8 ,27.5 ,11.9 ,20.0 ,20.0 ,19.9 ,21.9 ,19.8 ,-5.4 ,19.3 ,,18.1 ,19.1 ,,18.8 ,,,19.9 ,19.9 ,,16.1 ,16.3 ,16.6 ,4.10 ,19.2 ,0.05 ,0.03 ,6.75 ,-,-,0.505 ,0.5038,16.68 ,1.72 ,,0.01 ,,9.75E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,99.99 ,-,100.00 ,
2020/2/6 17:00,-2294 ,-2084 ,1 ,21.0 ,,22.2 ,,,19.4 ,1.86 ,,18.8 ,27.5 ,11.8 ,20.0 ,19.9 ,19.9 ,21.9 ,19.7 ,-5.4 ,19.2 ,,18.1 ,19.0 ,,18.8 ,,,19.9 ,19.9 ,,16.0 ,16.3 ,16.6 ,4.10 ,19.6 ,0.05 ,0.03 ,6.77 ,-,-,0.505 ,0.5042,17.39 ,1.72 ,,0.01 ,,9.63E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.73 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/2/6 23:00,-2294 ,-2084 ,1 ,20.9 ,,22.3 ,,,19.4 ,1.67 ,,18.8 ,27.5 ,11.8 ,20.0 ,19.9 ,19.9 ,21.9 ,19.7 ,-5.4 ,19.2 ,,18.0 ,19.0 ,,18.7 ,,,19.8 ,19.8 ,,16.1 ,16.3 ,16.6 ,4.07 ,19.4 ,0.05 ,0.04 ,6.80 ,-,-,0.506 ,0.5044,15.61 ,1.72 ,,0.01 ,,9.63E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.75 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
