,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2020/2/7 5:00,-2293 ,-2085 ,1 ,20.8 ,,22.3 ,,,19.3 ,1.77 ,,18.7 ,27.4 ,11.8 ,20.0 ,20.0 ,19.9 ,21.8 ,19.7 ,-5.3 ,19.2 ,,18.0 ,19.0 ,,18.7 ,,,19.8 ,19.8 ,,16.0 ,16.3 ,16.5 ,4.05 ,19.3 ,0.05 ,0.03 ,6.78 ,-,-,0.506 ,0.5044,15.58 ,1.72 ,,0.01 ,,9.74E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.72 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/7 11:00,-2294 ,-2084 ,1 ,20.9 ,,22.4 ,,,19.3 ,2.04 ,,18.7 ,27.4 ,11.8 ,20.0 ,19.8 ,19.8 ,21.8 ,19.7 ,-5.3 ,19.2 ,,18.0 ,19.0 ,,18.7 ,,,19.8 ,19.8 ,,16.0 ,16.3 ,16.5 ,4.03 ,19.6 ,0.04 ,0.03 ,6.80 ,-,-,0.505 ,0.5035,16.67 ,1.72 ,,0.01 ,,9.77E-07,3.7E+01,2.15E-02,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/7 17:00,-2295 ,-2083 ,1 ,20.9 ,,22.4 ,,,19.2 ,2.43 ,,18.8 ,27.4 ,11.8 ,20.0 ,19.8 ,19.8 ,21.8 ,19.7 ,-5.4 ,19.2 ,,18.0 ,18.9 ,,18.7 ,,,19.8 ,19.7 ,,16.0 ,16.2 ,16.5 ,4.02 ,19.8 ,0.03 ,0.02 ,6.77 ,-,-,0.505 ,0.5036,17.14 ,1.71 ,,0.01 ,,9.77E-06,3.6E+01,ND,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/7 23:00,-2295 ,-2083 ,1 ,20.8 ,,22.5 ,,,19.2 ,2.80 ,,18.7 ,27.4 ,11.8 ,19.9 ,19.9 ,19.8 ,21.8 ,19.7 ,-5.4 ,19.1 ,,17.9 ,18.9 ,,18.7 ,,,19.7 ,19.7 ,,16.0 ,16.2 ,16.5 ,4.01 ,19.7 ,0.03 ,0.02 ,6.76 ,-,-,0.505 ,0.5041,17.18 ,1.72 ,,0.01 ,,9.77E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.71 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/2/8 5:00,-2295 ,-2083 ,1 ,20.6 ,,23.2 ,,,19.2 ,3.10 ,,18.7 ,27.3 ,11.8 ,19.9 ,19.9 ,19.8 ,21.8 ,19.6 ,-5.4 ,19.1 ,,17.9 ,18.9 ,,18.7 ,,,19.7 ,19.7 ,,16.0 ,16.2 ,16.5 ,4.00 ,20.0 ,0.02 ,0.02 ,6.79 ,-,-,0.505 ,0.5043,17.67 ,1.72 ,,0.01 ,,9.85E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/8 11:00,-2295 ,-2083 ,1 ,20.7 ,,23.3 ,,,19.2 ,3.09 ,,18.7 ,27.3 ,11.8 ,19.9 ,19.9 ,19.8 ,21.7 ,19.6 ,-5.5 ,19.1 ,,17.9 ,18.9 ,,18.7 ,,,19.7 ,19.7 ,,16.0 ,16.2 ,16.5 ,3.99 ,20.3 ,0.02 ,0.01 ,6.74 ,-,-,0.504 ,0.5033,16.75 ,1.72 ,,0.01 ,,9.85E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/8 17:00,-2295 ,-2083 ,1 ,20.5 ,,23.5 ,,,19.1 ,2.98 ,,18.7 ,27.3 ,11.8 ,19.9 ,19.9 ,19.8 ,21.7 ,19.6 ,-5.4 ,19.1 ,,17.9 ,18.9 ,,18.7 ,,,19.7 ,19.7 ,,16.0 ,16.2 ,16.4 ,3.98 ,20.5 ,0.03 ,0.02 ,6.73 ,-,-,0.505 ,0.5037,17.23 ,1.72 ,,0.01 ,,9.69E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/8 23:00,-2294 ,-2083 ,1 ,20.5 ,,23.3 ,,,19.0 ,2.89 ,,18.6 ,27.3 ,11.8 ,19.9 ,19.8 ,19.7 ,21.7 ,19.6 ,-5.4 ,19.1 ,,17.9 ,18.8 ,,18.6 ,,,19.6 ,19.7 ,,15.9 ,16.1 ,16.4 ,3.96 ,20.9 ,0.03 ,0.01 ,6.76 ,-,-,0.505 ,0.5043,15.77 ,1.72 ,,0.01 ,,9.69E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.77 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/2/9 5:00,-2294 ,-2083 ,1 ,20.6 ,,23.3 ,,,19.0 ,2.65 ,,18.6 ,27.3 ,11.8 ,19.9 ,19.7 ,19.7 ,21.7 ,19.6 ,-5.4 ,19.0 ,,17.9 ,18.8 ,,18.6 ,,,19.7 ,19.7 ,,15.9 ,16.1 ,16.4 ,3.94 ,20.7 ,0.02 ,0.01 ,6.77 ,-,-,0.506 ,0.5044,15.56 ,1.72 ,,0.01 ,,9.84E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.77 ,0.476 ,0.505 ,0.477 ,99.98 ,-,100.00 ,
2020/2/9 11:00,-2294 ,-2084 ,1 ,20.5 ,,23.3 ,,,19.0 ,2.54 ,,18.6 ,27.3 ,11.8 ,19.8 ,19.8 ,19.7 ,21.7 ,19.6 ,-5.4 ,19.1 ,,17.9 ,18.8 ,,18.6 ,,,19.7 ,19.8 ,,15.9 ,16.1 ,16.4 ,3.92 ,20.8 ,0.02 ,0.01 ,6.77 ,-,-,0.505 ,0.5037,17.13 ,1.72 ,,0.01 ,,9.84E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/2/9 17:00,-2294 ,-2084 ,1 ,20.5 ,,23.3 ,,,19.0 ,2.41 ,,18.5 ,27.2 ,11.7 ,19.8 ,19.8 ,19.7 ,21.7 ,19.5 ,-5.4 ,19.0 ,,17.8 ,18.8 ,,18.5 ,,,19.6 ,19.6 ,,15.8 ,16.1 ,16.4 ,3.90 ,20.9 ,0.02 ,0.01 ,6.76 ,-,-,0.505 ,0.504,17.47 ,1.72 ,,0.01 ,,9.84E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.71 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/2/9 23:00,-2294 ,-2084 ,1 ,20.2 ,,23.7 ,,,18.9 ,2.32 ,,18.5 ,27.2 ,11.7 ,19.8 ,19.7 ,19.6 ,21.6 ,19.5 ,-5.4 ,19.0 ,,17.8 ,18.8 ,,18.5 ,,,19.6 ,19.6 ,,15.9 ,16.1 ,16.4 ,3.88 ,20.8 ,0.02 ,0.01 ,6.78 ,-,-,0.506 ,0.5043,16.78 ,1.72 ,,0.01 ,,9.84E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/2/10 5:00,-2295 ,-2084 ,1 ,20.5 ,,24.0 ,,,18.9 ,2.41 ,,18.5 ,27.2 ,11.7 ,19.8 ,19.6 ,19.6 ,21.6 ,19.5 ,-5.5 ,18.9 ,,17.8 ,18.7 ,,18.5 ,,,19.6 ,19.6 ,,15.8 ,16.1 ,16.3 ,3.86 ,20.9 ,0.02 ,0.01 ,6.75 ,-,-,0.506 ,0.5044,16.44 ,1.72 ,,0.01 ,,9.68E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.73 ,0.476 ,0.505 ,0.477 ,99.98 ,-,100.00 ,
2020/2/10 11:00,-2295 ,-2084 ,1 ,20.3 ,,23.9 ,,,18.9 ,2.47 ,,18.4 ,27.2 ,11.7 ,19.8 ,19.6 ,19.6 ,21.5 ,19.4 ,-5.6 ,18.9 ,,17.7 ,18.7 ,,18.4 ,,,19.5 ,19.5 ,,15.8 ,16.0 ,16.3 ,3.83 ,21.1 ,0.02 ,0.01 ,6.76 ,-,-,0.505 ,0.5039,16.66 ,1.72 ,,0.01 ,,9.68E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.71 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/10 17:00,-2295 ,-2083 ,1 ,20.1 ,,24.3 ,,,18.9 ,2.64 ,,18.5 ,27.2 ,11.7 ,19.7 ,19.7 ,19.6 ,21.5 ,19.5 ,-5.7 ,18.9 ,,17.7 ,18.7 ,,18.5 ,,,19.6 ,19.5 ,,15.8 ,16.0 ,16.3 ,3.81 ,21.2 ,0.03 ,0.01 ,6.76 ,-,-,0.505 ,0.5036,17.07 ,1.72 ,,0.01 ,,9.85E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/10 23:00,-2295 ,-2084 ,1 ,20.4 ,,24.6 ,,,19.1 ,2.11 ,,18.6 ,27.2 ,11.7 ,19.8 ,19.7 ,19.6 ,21.6 ,19.6 ,-5.6 ,19.0 ,,17.8 ,18.8 ,,18.6 ,,,19.6 ,19.6 ,,15.8 ,16.0 ,16.3 ,3.79 ,21.3 ,0.04 ,0.02 ,6.78 ,-,-,0.505 ,0.5041,15.78 ,1.72 ,,0.01 ,,9.85E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.76 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/11 5:00,-2295 ,-2084 ,1 ,20.4 ,,24.7 ,,,19.4 ,1.75 ,,18.6 ,27.2 ,11.7 ,19.8 ,19.7 ,19.7 ,21.7 ,19.6 ,-5.7 ,19.1 ,,17.9 ,18.8 ,,18.6 ,,,19.6 ,19.7 ,,15.7 ,16.0 ,16.3 ,3.77 ,21.3 ,0.04 ,0.02 ,6.77 ,-,-,0.506 ,0.5043,15.42 ,1.72 ,,0.01 ,,9.74E-06,3.6E+01,1.61E-02,ND,2 ,,,,6.75 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/2/11 11:00,-2295 ,-2084 ,1 ,20.6 ,,24.6 ,,,19.6 ,1.46 ,,18.6 ,27.3 ,11.6 ,19.9 ,19.8 ,19.7 ,21.7 ,19.6 ,-5.7 ,19.2 ,,17.9 ,18.9 ,,18.7 ,,,19.7 ,19.7 ,,15.7 ,15.9 ,16.2 ,3.74 ,21.4 ,0.05 ,0.03 ,6.75 ,-,-,0.505 ,0.5036,15.24 ,1.72 ,,0.01 ,,9.74E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/11 17:00,-2295 ,-2084 ,1 ,20.6 ,,24.9 ,,,19.8 ,1.43 ,,18.7 ,27.3 ,11.6 ,20.0 ,19.8 ,19.8 ,21.8 ,19.7 ,-5.7 ,19.2 ,,18.0 ,18.9 ,,18.7 ,,,19.7 ,19.9 ,,15.7 ,15.9 ,16.2 ,3.73 ,21.4 ,0.05 ,0.02 ,6.76 ,-,-,0.504 ,0.5033,15.29 ,1.72 ,,0.01 ,,9.79E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/11 23:00,-2295 ,-2084 ,1 ,20.8 ,,24.6 ,,,20.0 ,1.45 ,,18.7 ,27.3 ,11.6 ,20.0 ,20.0 ,19.9 ,21.9 ,19.8 ,-5.6 ,19.2 ,,18.0 ,19.0 ,,18.8 ,,,19.8 ,20.0 ,,15.7 ,15.9 ,16.1 ,3.72 ,21.6 ,0.05 ,0.03 ,6.78 ,-,-,0.505 ,0.5041,15.74 ,1.72 ,,0.01 ,,9.79E-06,3.7E+01,ND,ND,2 ,,,,6.75 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/12 5:00,-2295 ,-2085 ,1 ,20.6 ,,24.5 ,,,20.0 ,1.70 ,,18.7 ,27.3 ,11.6 ,20.0 ,19.9 ,19.9 ,21.9 ,19.7 ,-5.4 ,19.3 ,,18.1 ,19.0 ,,18.9 ,,,19.9 ,20.0 ,,15.6 ,15.8 ,16.1 ,3.71 ,21.8 ,0.04 ,0.02 ,6.76 ,-,-,0.505 ,0.5042,16.14 ,1.72 ,,0.01 ,,9.82E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.73 ,0.476 ,0.505 ,0.477 ,99.98 ,-,100.00 ,
2020/2/12 11:00,-2295 ,-2084 ,1 ,20.9 ,,23.9 ,,,20.0 ,1.84 ,,18.7 ,27.3 ,11.6 ,20.0 ,19.9 ,19.9 ,21.9 ,19.8 ,-5.4 ,19.3 ,,18.1 ,19.0 ,,18.8 ,,,19.9 ,19.9 ,,15.6 ,15.8 ,16.1 ,3.69 ,22.0 ,0.04 ,0.02 ,6.76 ,-,-,0.504 ,0.5031,16.30 ,1.72 ,,0.01 ,,9.82E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.69 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/12 17:00,-2295 ,-2083 ,1 ,20.8 ,,23.5 ,,,20.0 ,2.30 ,,18.8 ,27.3 ,11.6 ,20.0 ,19.9 ,19.9 ,21.9 ,19.8 ,-5.3 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,20.0 ,19.9 ,,15.6 ,15.8 ,16.1 ,3.68 ,22.3 ,0.04 ,0.02 ,6.77 ,-,-,0.504 ,0.503,16.32 ,1.72 ,,0.01 ,,9.81E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/12 23:00,-2295 ,-2083 ,1 ,20.5 ,,23.0 ,,,19.9 ,2.48 ,,18.8 ,27.4 ,11.6 ,20.1 ,19.9 ,20.0 ,22.0 ,19.8 ,-6.2 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,19.9 ,,15.6 ,15.8 ,16.1 ,3.67 ,22.6 ,0.05 ,0.02 ,6.77 ,-,-,0.505 ,0.5036,15.85 ,1.72 ,,0.01 ,,9.81E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/13 5:00,-2295 ,-2084 ,1 ,20.9 ,,22.7 ,,,19.8 ,2.69 ,,18.8 ,27.3 ,11.6 ,20.1 ,19.9 ,20.0 ,22.0 ,19.8 ,-5.9 ,19.4 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,20.0 ,,15.6 ,15.7 ,16.1 ,3.65 ,22.9 ,0.04 ,0.02 ,6.77 ,-,-,0.505 ,0.5035,17.27 ,1.72 ,,0.01 ,,9.81E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/13 11:00,-2295 ,-2083 ,1 ,20.6 ,,22.8 ,,,19.7 ,2.90 ,,18.8 ,27.3 ,11.6 ,20.1 ,19.9 ,20.0 ,22.0 ,19.8 ,-5.8 ,19.4 ,,18.1 ,19.1 ,,18.9 ,,,20.0 ,20.0 ,,15.6 ,15.7 ,16.1 ,3.64 ,23.1 ,0.04 ,0.01 ,6.74 ,-,-,0.504 ,0.5033,16.92 ,1.72 ,,0.01 ,,9.81E-06,3.7E+01,2.15E-02,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/13 17:00,-2295 ,-2083 ,1 ,20.9 ,,22.9 ,,,19.5 ,3.03 ,,18.8 ,27.3 ,11.6 ,20.1 ,19.9 ,20.0 ,22.0 ,19.8 ,-5.8 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,19.9 ,,15.6 ,15.7 ,16.1 ,3.60 ,23.2 ,0.04 ,0.01 ,6.76 ,-,-,0.504 ,0.503,16.24 ,1.72 ,,0.01 ,,9.92E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/13 23:00,-2295 ,-2083 ,1 ,20.5 ,,22.7 ,,,19.4 ,2.66 ,,18.8 ,27.3 ,11.6 ,20.0 ,19.9 ,20.0 ,22.0 ,19.8 ,-5.7 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,19.9 ,,15.7 ,15.7 ,16.0 ,3.57 ,23.2 ,0.04 ,0.02 ,6.73 ,-,-,0.504 ,0.5028,15.85 ,1.72 ,,0.01 ,,9.92E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.71 ,0.474 ,0.503 ,0.476 ,100.00 ,-,100.00 ,
2020/2/14 5:00,-2295 ,-2084 ,1 ,20.9 ,,22.1 ,,,19.3 ,2.43 ,,18.8 ,27.3 ,11.6 ,20.0 ,19.9 ,19.9 ,21.9 ,19.8 ,-5.6 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,19.9 ,,15.7 ,15.7 ,16.0 ,3.54 ,23.3 ,0.05 ,0.02 ,6.76 ,-,-,0.504 ,0.5031,15.85 ,1.72 ,,0.01 ,,9.77E-06,3.7E+01,1.88E-02,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/14 11:00,-2296 ,-2083 ,1 ,21.0 ,,21.8 ,,,19.3 ,2.34 ,,18.8 ,27.3 ,11.6 ,20.0 ,20.0 ,19.9 ,21.9 ,19.8 ,-5.6 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,19.9 ,,15.6 ,15.7 ,16.0 ,3.51 ,23.1 ,0.05 ,0.03 ,6.74 ,-,-,0.503 ,0.5022,15.97 ,1.72 ,,0.01 ,,9.77E-06,3.7E+01,1.88E-02,ND,2 ,,,,6.73 ,0.474 ,0.503 ,0.475 ,100.00 ,-,100.00 ,
2020/2/14 17:00,-2296 ,-2083 ,1 ,20.8 ,,21.9 ,,,19.2 ,2.61 ,,18.8 ,27.2 ,11.6 ,20.0 ,20.0 ,19.9 ,21.9 ,19.7 ,-5.5 ,19.3 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,20.0 ,,15.7 ,15.7 ,16.0 ,3.49 ,23.1 ,0.06 ,0.02 ,6.72 ,-,-,0.504 ,0.5025,15.96 ,1.72 ,,0.01 ,,9.62E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.474 ,0.503 ,0.475 ,100.00 ,-,100.00 ,
2020/2/14 23:00,-2297 ,-2084 ,1 ,21.0 ,,21.8 ,,,19.2 ,2.45 ,,18.7 ,27.2 ,11.6 ,20.0 ,19.8 ,19.9 ,21.9 ,19.7 ,-5.4 ,19.3 ,,18.1 ,19.0 ,,18.8 ,,,19.9 ,19.9 ,,15.7 ,15.7 ,16.0 ,3.46 ,23.1 ,0.06 ,0.03 ,6.77 ,-,-,0.504 ,0.503,15.96 ,1.72 ,,0.01 ,,9.62E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.75 ,0.474 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/15 5:00,-2296 ,-2084 ,1 ,20.9 ,,21.4 ,,,19.2 ,2.39 ,,18.7 ,27.2 ,11.6 ,20.0 ,19.8 ,19.9 ,21.9 ,19.7 ,-5.4 ,19.3 ,,18.1 ,19.0 ,,18.8 ,,,19.9 ,19.9 ,,15.6 ,15.7 ,16.0 ,3.43 ,23.1 ,0.06 ,0.03 ,6.73 ,-,-,0.504 ,0.5033,14.93 ,1.72 ,,0.01 ,,9.77E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/15 11:00,-2296 ,-2084 ,1 ,20.8 ,,21.6 ,,,19.3 ,2.22 ,,18.7 ,27.2 ,11.6 ,20.0 ,19.8 ,19.9 ,21.8 ,19.7 ,-5.3 ,19.2 ,,18.1 ,19.0 ,,18.8 ,,,19.8 ,19.9 ,,15.6 ,15.7 ,16.0 ,3.40 ,23.0 ,0.06 ,0.03 ,6.72 ,-,-,0.503 ,0.5021,15.52 ,1.72 ,,0.01 ,,9.77E-06,3.7E+01,1.88E-02,ND,2 ,,,,6.69 ,0.474 ,0.503 ,0.475 ,100.00 ,-,100.00 ,
2020/2/15 17:00,-2296 ,-2083 ,1 ,20.7 ,,21.1 ,,,19.3 ,2.43 ,,18.7 ,27.2 ,11.6 ,19.9 ,19.8 ,19.9 ,21.8 ,19.7 ,-5.3 ,19.2 ,,18.1 ,19.0 ,,18.8 ,,,19.8 ,19.9 ,,15.7 ,15.7 ,16.0 ,3.38 ,22.8 ,0.06 ,0.03 ,6.74 ,-,-,0.504 ,0.5028,14.89 ,1.72 ,,0.01 ,,9.62E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.71 ,0.474 ,0.503 ,0.475 ,100.00 ,-,100.00 ,
2020/2/15 23:00,-2296 ,-2084 ,1 ,20.8 ,,21.2 ,,,19.3 ,2.51 ,,18.7 ,27.2 ,11.6 ,19.9 ,19.8 ,19.9 ,21.8 ,19.7 ,-5.2 ,19.3 ,,18.1 ,19.0 ,,18.8 ,,,19.8 ,19.9 ,,15.6 ,15.7 ,16.0 ,3.35 ,22.9 ,0.06 ,0.02 ,6.77 ,-,-,0.504 ,0.5031,15.83 ,1.72 ,,0.01 ,,9.62E-06,3.7E+01,1.61E-02,ND,2 ,,,,6.73 ,0.474 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/16 5:00,-2296 ,-2084 ,1 ,20.9 ,,22.3 ,,,19.4 ,2.86 ,,18.7 ,27.2 ,11.6 ,19.9 ,19.8 ,19.9 ,21.8 ,19.7 ,-5.0 ,19.3 ,,18.1 ,19.0 ,,18.8 ,,,19.8 ,19.8 ,,15.6 ,15.7 ,16.0 ,3.32 ,22.8 ,0.05 ,0.02 ,6.74 ,-,-,0.504 ,0.5033,16.23 ,1.72 ,,0.01 ,,9.70E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/16 11:00,-2297 ,-2083 ,1 ,20.8 ,,21.4 ,,,19.5 ,3.04 ,,18.3 ,27.1 ,11.6 ,19.9 ,19.9 ,19.9 ,21.8 ,19.7 ,-4.9 ,19.3 ,,18.1 ,19.0 ,,18.8 ,,,19.8 ,19.9 ,,15.6 ,15.7 ,16.0 ,3.29 ,23.1 ,0.05 ,0.01 ,6.75 ,-,-,0.505 ,0.5035,15.56 ,1.72 ,,0.01 ,,9.70E-06,3.7E+01,ND,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/16 17:00,-2296 ,-2084 ,1 ,20.8 ,,22.1 ,,,19.6 ,3.53 ,,18.6 ,27.1 ,11.6 ,19.9 ,19.9 ,19.9 ,21.8 ,19.7 ,-4.8 ,19.3 ,,18.1 ,19.0 ,,18.8 ,,,19.8 ,19.9 ,,15.6 ,15.7 ,16.0 ,3.27 ,22.8 ,0.04 ,0.01 ,6.74 ,-,-,0.505 ,0.5037,17.64 ,1.72 ,,0.01 ,,9.73E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/16 23:00,-2297 ,-2084 ,1 ,21.0 ,,21.8 ,,,19.8 ,3.85 ,,18.7 ,27.2 ,11.6 ,20.0 ,19.9 ,19.9 ,21.8 ,19.7 ,-4.7 ,19.3 ,,18.1 ,19.0 ,,18.9 ,,,19.9 ,19.9 ,,15.6 ,15.7 ,16.0 ,3.26 ,22.8 ,0.04 ,0.00 ,6.72 ,-,-,0.505 ,0.5038,16.85 ,1.72 ,,0.01 ,,9.73E-06,3.7E+01,1.61E-02,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/17 5:00,-2296 ,-2083 ,1 ,21.1 ,,20.1 ,,,19.9 ,3.82 ,,18.7 ,27.2 ,11.6 ,20.0 ,20.0 ,19.9 ,21.8 ,19.7 ,-4.6 ,19.3 ,,18.2 ,19.1 ,,18.9 ,,,19.9 ,20.0 ,,15.7 ,15.7 ,15.9 ,3.25 ,23.1 ,0.04 ,0.00 ,6.74 ,-,-,0.505 ,0.5038,16.96 ,1.72 ,,0.01 ,,9.75E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/17 11:00,-2296 ,-2083 ,1 ,21.1 ,,20.2 ,,,20.1 ,3.49 ,,18.7 ,27.2 ,11.7 ,20.0 ,19.8 ,19.9 ,21.8 ,19.7 ,-4.5 ,19.4 ,,18.2 ,19.1 ,,18.9 ,,,19.9 ,20.0 ,,15.7 ,15.7 ,15.9 ,3.24 ,23.2 ,0.04 ,0.01 ,6.73 ,-,-,0.505 ,0.5037,17.02 ,1.72 ,,0.01 ,,9.75E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/17 17:00,-2297 ,-2083 ,2 ,21.1 ,,20.7 ,,,20.2 ,3.34 ,,18.8 ,27.2 ,11.7 ,20.0 ,19.8 ,20.0 ,21.8 ,19.8 ,-4.4 ,19.4 ,,18.2 ,19.1 ,,18.9 ,,,19.9 ,20.0 ,,15.7 ,15.6 ,15.9 ,3.23 ,23.5 ,0.04 ,0.01 ,6.73 ,-,-,0.504 ,0.5034,16.84 ,1.72 ,,0.01 ,,9.86E-06,3.7E+01,1.88E-02,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/17 23:00,-2297 ,-2083 ,2 ,20.9 ,,20.7 ,,,20.4 ,3.08 ,,18.8 ,27.2 ,11.7 ,20.1 ,19.9 ,20.0 ,21.8 ,19.8 ,-4.4 ,19.4 ,,18.2 ,19.1 ,,19.0 ,,,20.0 ,20.0 ,,15.7 ,15.6 ,15.8 ,3.22 ,23.6 ,0.04 ,0.01 ,6.73 ,-,-,0.505 ,0.504,15.66 ,1.72 ,,0.01 ,,9.86E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/2/18 5:00,-2297 ,-2084 ,2 ,21.1 ,,20.7 ,,,20.6 ,2.99 ,,18.8 ,27.2 ,11.7 ,20.1 ,19.9 ,20.1 ,21.9 ,19.8 ,-4.3 ,19.5 ,,18.3 ,19.2 ,,19.0 ,,,20.0 ,20.1 ,,15.6 ,15.5 ,15.7 ,3.20 ,23.7 ,0.04 ,0.01 ,6.73 ,-,-,0.505 ,0.5041,16.08 ,1.72 ,,0.01 ,,9.60E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.74 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/18 11:00,-2298 ,-2083 ,2 ,21.2 ,,20.7 ,,,20.6 ,2.54 ,,18.7 ,27.2 ,11.6 ,20.1 ,19.9 ,20.1 ,21.9 ,19.8 ,-4.2 ,19.5 ,,18.4 ,19.2 ,,19.1 ,,,20.0 ,20.1 ,,15.6 ,15.5 ,15.6 ,3.18 ,24.0 ,0.05 ,0.02 ,6.74 ,-,-,0.505 ,0.5035,15.74 ,1.72 ,,0.01 ,,9.73E-06,3.7E+01,1.61E-02,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/18 17:00,-2298 ,-2083 ,2 ,20.9 ,,20.8 ,,,20.8 ,2.20 ,,18.8 ,27.2 ,11.7 ,20.2 ,20.0 ,20.1 ,21.9 ,19.9 ,-4.0 ,19.5 ,,18.4 ,19.3 ,,19.1 ,,,20.1 ,20.1 ,,15.6 ,15.4 ,15.5 ,3.16 ,23.9 ,0.05 ,0.03 ,6.76 ,-,-,0.505 ,0.5036,15.62 ,1.72 ,,0.01 ,,9.73E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/18 23:00,-2297 ,-2084 ,1 ,21.1 ,,20.9 ,,,20.6 ,1.65 ,,18.9 ,26.8 ,11.6 ,20.1 ,19.9 ,20.1 ,21.9 ,19.9 ,-3.9 ,19.5 ,,18.4 ,19.2 ,,19.0 ,,,20.1 ,20.1 ,,15.6 ,15.3 ,15.4 ,3.13 ,24.2 ,0.06 ,0.04 ,6.76 ,-,-,0.505 ,0.5039,14.70 ,1.72 ,,0.01 ,,9.61E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.477 ,99.99 ,-,100.00 ,
2020/2/19 5:00,-2297 ,-2084 ,1 ,21.3 ,,20.9 ,,,20.5 ,1.44 ,,18.8 ,26.1 ,11.7 ,20.1 ,20.0 ,20.1 ,21.9 ,19.8 ,-3.9 ,19.5 ,,18.4 ,19.2 ,,19.0 ,,,20.1 ,20.0 ,,15.5 ,15.2 ,15.3 ,3.11 ,24.2 ,0.06 ,0.04 ,6.76 ,-,-,0.505 ,0.5039,15.74 ,1.72 ,,0.01 ,,9.61E-06,3.7E+01,1.61E-02,4.76E-07,2 ,,,,6.71 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/2/19 11:00,-2297 ,-2084 ,1 ,21.3 ,,21.9 ,,,20.7 ,1.33 ,,18.9 ,25.8 ,11.6 ,20.1 ,19.9 ,20.0 ,21.9 ,19.8 ,-3.9 ,19.4 ,,18.3 ,19.2 ,,19.0 ,,,20.0 ,20.1 ,,15.5 ,15.2 ,15.3 ,3.08 ,24.2 ,0.06 ,0.04 ,6.79 ,-,-,0.504 ,0.5032,14.82 ,1.71 ,,0.01 ,,9.56E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/19 17:00,-2298 ,-2083 ,1 ,21.1 ,,20.7 ,,,20.9 ,1.32 ,,18.8 ,25.7 ,11.6 ,20.1 ,20.0 ,20.1 ,21.9 ,19.8 ,-4.1 ,19.5 ,,18.3 ,19.2 ,,19.0 ,,,20.0 ,20.2 ,,15.5 ,15.2 ,15.3 ,3.03 ,24.3 ,0.06 ,0.04 ,6.75 ,-,-,0.504 ,0.5032,15.31 ,1.71 ,,0.01 ,,9.56E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/19 23:00,-2297 ,-2083 ,1 ,21.5 ,,21.7 ,,,21.1 ,1.34 ,,18.9 ,25.7 ,11.7 ,20.1 ,20.1 ,20.1 ,21.9 ,19.8 ,-4.5 ,19.5 ,,18.3 ,19.2 ,,19.0 ,,,20.1 ,20.2 ,,15.6 ,15.2 ,15.3 ,2.98 ,24.2 ,0.06 ,0.04 ,6.77 ,-,-,0.505 ,0.5039,15.11 ,1.71 ,,0.01 ,,9.71E-06,3.7E+01,1.88E-02,ND,2 ,,,,6.71 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/20 5:00,-2297 ,-2084 ,1 ,21.2 ,,20.5 ,,,21.2 ,1.49 ,,18.9 ,25.8 ,11.6 ,20.2 ,20.0 ,20.1 ,22.0 ,19.9 ,-4.7 ,19.5 ,,18.3 ,19.2 ,,19.0 ,,,20.2 ,20.2 ,,15.5 ,15.2 ,15.2 ,2.92 ,23.8 ,0.05 ,0.04 ,6.76 ,-,-,0.505 ,0.5039,15.71 ,1.71 ,,0.01 ,,9.71E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/2/20 11:00,-2298 ,-2083 ,1 ,21.3 ,,21.7 ,,,21.3 ,1.44 ,,18.9 ,25.8 ,11.7 ,20.3 ,20.1 ,20.1 ,22.1 ,19.9 ,-5.1 ,19.6 ,,18.4 ,19.3 ,,19.1 ,,,20.2 ,20.3 ,,15.5 ,15.2 ,15.2 ,2.87 ,23.4 ,0.05 ,0.04 ,6.74 ,-,-,0.504 ,0.5032,15.38 ,1.71 ,,0.01 ,,9.72E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/20 17:00,-2297 ,-2084 ,1 ,21.4 ,,21.1 ,,,21.3 ,1.58 ,,19.0 ,26.0 ,11.6 ,20.3 ,20.3 ,20.2 ,22.2 ,20.0 ,-5.5 ,19.7 ,,18.5 ,19.3 ,,19.2 ,,,20.3 ,20.3 ,,15.5 ,15.2 ,15.3 ,2.83 ,23.4 ,0.05 ,0.04 ,6.76 ,-,-,0.504 ,0.5033,14.74 ,1.70 ,,0.01 ,,9.72E-06,3.7E+01,ND,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/20 23:00,-2297 ,-2084 ,1 ,21.7 ,,21.3 ,,,21.6 ,1.44 ,,19.2 ,26.2 ,11.7 ,20.5 ,20.4 ,20.4 ,22.4 ,20.2 ,-5.9 ,19.9 ,,18.7 ,19.5 ,,19.3 ,,,20.4 ,20.4 ,,15.6 ,15.3 ,15.4 ,2.78 ,23.2 ,0.05 ,0.04 ,6.79 ,-,-,0.505 ,0.5038,15.12 ,1.71 ,,0.01 ,,9.77E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/21 5:00,-2296 ,-2084 ,1 ,21.6 ,,21.2 ,,,21.7 ,1.37 ,,19.3 ,26.7 ,11.6 ,20.6 ,20.5 ,20.5 ,22.1 ,20.3 ,-2.8 ,20.0 ,,18.8 ,19.6 ,,19.5 ,,,20.5 ,20.6 ,,15.5 ,15.3 ,15.3 ,2.74 ,23.3 ,0.05 ,0.04 ,6.76 ,-,-,0.505 ,0.504,15.17 ,1.70 ,,0.01 ,,9.77E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.475 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/21 11:00,-2297 ,-2084 ,1 ,21.8 ,,20.9 ,,,21.8 ,1.44 ,,19.5 ,27.4 ,11.6 ,20.6 ,20.6 ,20.6 ,22.2 ,20.4 ,-3.0 ,20.0 ,,18.9 ,19.7 ,,19.5 ,,,20.6 ,20.6 ,,15.6 ,15.3 ,15.3 ,2.69 ,22.7 ,0.05 ,0.04 ,6.76 ,-,-,0.504 ,0.5029,14.97 ,1.70 ,,0.01 ,,9.87E-06,3.7E+01,1.61E-02,ND,2 ,,,,6.75 ,0.474 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/21 17:00,-2296 ,-2084 ,1 ,22.0 ,,21.1 ,,,21.9 ,1.81 ,,19.5 ,27.6 ,11.7 ,20.7 ,20.6 ,20.6 ,22.2 ,20.4 ,-3.0 ,20.1 ,,18.9 ,19.8 ,,19.6 ,,,20.7 ,20.7 ,,15.6 ,15.3 ,15.4 ,2.66 ,22.5 ,0.05 ,0.04 ,6.76 ,-,-,0.504 ,0.5031,15.55 ,1.70 ,,0.01 ,,9.87E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.68 ,0.474 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/21 23:00,-2297 ,-2084 ,1 ,21.9 ,,21.3 ,,,21.9 ,1.92 ,,19.5 ,27.6 ,11.7 ,20.8 ,20.6 ,20.7 ,22.3 ,20.4 ,-2.8 ,20.1 ,,19.0 ,19.8 ,,19.6 ,,,20.6 ,20.7 ,,15.6 ,15.2 ,15.3 ,2.63 ,22.7 ,0.04 ,0.04 ,6.77 ,-,-,0.505 ,0.5038,15.68 ,1.70 ,,0.01 ,,9.86E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/22 5:00,-2296 ,-2083 ,1 ,22.1 ,,21.3 ,,,21.9 ,2.40 ,,19.6 ,27.7 ,11.7 ,20.8 ,20.6 ,20.7 ,22.3 ,20.5 ,-3.0 ,20.2 ,,19.0 ,19.9 ,,19.7 ,,,20.7 ,20.7 ,,15.6 ,15.2 ,15.2 ,2.59 ,22.4 ,0.04 ,0.03 ,6.78 ,-,-,0.505 ,0.5037,15.61 ,1.70 ,,0.01 ,,9.86E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.78 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/22 11:00,-2297 ,-2084 ,1 ,22.1 ,,20.0 ,,,22.1 ,3.04 ,,19.6 ,27.7 ,11.7 ,20.8 ,20.8 ,20.7 ,22.4 ,20.5 ,-3.7 ,20.2 ,,18.9 ,19.8 ,,19.7 ,,,20.7 ,20.8 ,,15.6 ,15.0 ,15.1 ,2.56 ,22.1 ,0.03 ,0.02 ,6.77 ,-,-,0.505 ,0.5036,16.00 ,1.70 ,,0.01 ,,9.95E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/22 17:00,-2298 ,-2083 ,2 ,21.9 ,,19.8 ,,,22.2 ,3.74 ,,19.6 ,27.9 ,11.7 ,21.0 ,21.1 ,20.7 ,22.7 ,20.6 ,-5.4 ,20.2 ,,18.9 ,19.9 ,,19.7 ,,,20.7 ,20.9 ,,15.7 ,14.9 ,15.1 ,2.53 ,22.1 ,0.03 ,0.02 ,6.72 ,-,-,0.504 ,0.5028,16.38 ,1.70 ,,0.01 ,,9.95E-06,3.7E+01,2.96E-02,ND,2 ,,,,6.73 ,0.474 ,0.503 ,0.476 ,100.00 ,-,100.00 ,
2020/2/22 23:00,-2297 ,-2083 ,2 ,22.4 ,,21.1 ,,,21.8 ,3.86 ,,19.6 ,28.2 ,11.8 ,21.2 ,21.3 ,20.7 ,22.9 ,20.7 ,-7.2 ,20.2 ,,18.8 ,19.9 ,,19.7 ,,,20.7 ,20.9 ,,15.7 ,14.9 ,15.2 ,2.52 ,22.4 ,0.03 ,0.02 ,6.73 ,-,-,0.504 ,0.5034,17.32 ,1.70 ,,0.01 ,,1.04E-05,3.7E+01,ND,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/23 5:00,-2297 ,-2083 ,2 ,22.9 ,,23.5 ,,,20.9 ,3.65 ,,19.4 ,28.4 ,11.7 ,21.4 ,21.4 ,20.7 ,23.1 ,21.3 ,-8.9 ,20.2 ,,18.8 ,19.9 ,,19.6 ,,,20.7 ,20.9 ,,15.7 ,14.7 ,15.1 ,2.49 ,22.3 ,0.03 ,0.02 ,6.72 ,-,-,0.505 ,0.5038,16.78 ,1.70 ,,0.01 ,,1.04E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.71 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/2/23 11:00,-2297 ,-2083 ,2 ,22.9 ,,24.4 ,,,20.0 ,3.17 ,,19.3 ,28.6 ,11.7 ,21.5 ,21.5 ,20.7 ,23.2 ,21.0 ,-9.6 ,20.2 ,,18.8 ,19.8 ,,19.7 ,,,20.7 ,20.8 ,,15.6 ,14.7 ,15.1 ,2.46 ,22.2 ,0.03 ,0.02 ,6.74 ,-,-,0.504 ,0.5033,16.72 ,1.70 ,,0.01 ,,1.09E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.71 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/23 17:00,-2297 ,-2083 ,2 ,23.1 ,,26.3 ,,,18.9 ,2.89 ,,19.2 ,28.8 ,11.7 ,21.7 ,21.3 ,20.7 ,23.3 ,21.0 ,-9.7 ,20.2 ,,18.7 ,19.9 ,,19.6 ,,,20.7 ,20.7 ,,15.7 ,14.8 ,15.1 ,4.42 ,22.1 ,0.04 ,0.02 ,6.75 ,-,-,0.505 ,0.5036,16.15 ,1.70 ,,0.01 ,,1.09E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.65 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/23 23:00,-2297 ,-2083 ,2 ,22.9 ,,26.9 ,,,18.1 ,2.54 ,,19.2 ,28.9 ,11.7 ,21.7 ,20.7 ,20.7 ,23.3 ,21.2 ,-10.0 ,20.1 ,,18.7 ,19.8 ,,19.6 ,,,20.7 ,20.7 ,,15.7 ,14.9 ,15.1 ,4.39 ,21.7 ,0.04 ,0.03 ,6.77 ,-,-,0.505 ,0.504,16.69 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.74 ,0.475 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/24 5:00,-2297 ,-2084 ,1 ,23.0 ,,30.0 ,,,17.3 ,2.36 ,,19.0 ,29.0 ,11.7 ,21.7 ,20.6 ,20.7 ,23.5 ,21.1 ,-10.5 ,20.1 ,,18.7 ,19.8 ,,19.6 ,,,20.6 ,20.7 ,,15.7 ,14.8 ,15.1 ,4.35 ,21.6 ,0.04 ,0.03 ,6.74 ,-,-,0.505 ,0.5041,15.39 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/24 11:00,-2297 ,-2084 ,1 ,21.9 ,,30.2 ,,,16.8 ,2.27 ,,18.9 ,29.1 ,11.7 ,21.7 ,20.6 ,20.7 ,23.4 ,21.5 ,-10.7 ,20.1 ,,18.6 ,19.7 ,,19.6 ,,,20.7 ,20.7 ,,15.7 ,14.9 ,15.2 ,4.31 ,21.4 ,0.04 ,0.04 ,6.73 ,-,-,0.504 ,0.5034,16.16 ,1.71 ,,0.01 ,,1.11E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/24 17:00,-2297 ,-2084 ,1 ,21.7 ,,29.3 ,,,16.3 ,2.61 ,,18.9 ,29.1 ,11.7 ,21.7 ,20.6 ,20.7 ,23.2 ,21.2 ,-9.4 ,20.1 ,,18.7 ,19.6 ,,19.5 ,,,20.6 ,20.7 ,,15.7 ,14.9 ,15.2 ,4.29 ,21.4 ,0.05 ,0.03 ,6.74 ,-,-,0.504 ,0.503,16.35 ,1.70 ,,0.01 ,,1.11E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.78 ,0.474 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/24 23:00,-2297 ,-2083 ,1 ,22.0 ,,32.1 ,,,15.9 ,2.61 ,,18.9 ,29.0 ,11.8 ,21.7 ,20.6 ,20.7 ,23.1 ,21.3 ,-8.9 ,20.1 ,,18.7 ,19.7 ,,19.6 ,,,20.6 ,20.7 ,,15.7 ,15.0 ,15.2 ,4.29 ,21.7 ,0.04 ,0.03 ,6.74 ,-,-,0.504 ,0.5032,14.74 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.70 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/25 5:00,-2297 ,-2084 ,1 ,21.9 ,,29.1 ,,,15.7 ,2.55 ,,18.9 ,29.3 ,11.7 ,21.7 ,21.5 ,20.7 ,23.0 ,21.2 ,-8.7 ,20.0 ,,18.7 ,19.8 ,,19.5 ,,,20.6 ,20.7 ,,15.7 ,15.0 ,15.3 ,4.29 ,21.8 ,0.04 ,0.03 ,6.77 ,-,-,0.505 ,0.5036,16.42 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.70 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/25 11:00,-2297 ,-2084 ,1 ,22.1 ,,30.6 ,,,15.5 ,2.50 ,,18.7 ,29.3 ,11.8 ,21.7 ,21.6 ,20.7 ,23.1 ,21.1 ,-9.6 ,20.0 ,,18.6 ,19.7 ,,19.5 ,,,20.6 ,20.7 ,,15.7 ,15.0 ,15.2 ,4.29 ,22.2 ,0.04 ,0.03 ,6.74 ,-,-,0.504 ,0.5033,14.53 ,1.70 ,,0.01 ,,1.12E-05,4.0E+01,1.88E-02,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/25 17:00,-2297 ,-2084 ,1 ,21.8 ,,28.5 ,,,15.4 ,2.65 ,,18.8 ,29.3 ,11.8 ,21.6 ,21.4 ,20.6 ,23.1 ,21.0 ,-9.2 ,20.0 ,,18.6 ,19.7 ,,19.5 ,,,20.6 ,20.7 ,,15.8 ,15.0 ,15.3 ,4.28 ,22.4 ,0.04 ,0.02 ,6.75 ,-,-,0.504 ,0.5034,15.15 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/25 23:00,-2296 ,-2084 ,1 ,21.8 ,,26.7 ,,,15.3 ,2.77 ,,18.7 ,29.3 ,11.8 ,21.6 ,21.5 ,20.6 ,23.1 ,20.6 ,-9.7 ,20.0 ,,18.6 ,19.7 ,,19.5 ,,,20.6 ,20.6 ,,15.8 ,15.0 ,15.3 ,4.24 ,22.3 ,0.03 ,0.02 ,6.75 ,-,-,0.505 ,0.5037,15.85 ,1.71 ,,0.01 ,,1.13E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/26 5:00,-2297 ,-2083 ,1 ,22.2 ,,27.5 ,,,15.2 ,2.91 ,,18.6 ,29.3 ,11.8 ,21.5 ,21.6 ,20.6 ,23.1 ,20.5 ,-10.1 ,20.0 ,,18.6 ,19.6 ,,19.5 ,,,20.6 ,20.6 ,,15.8 ,15.0 ,15.3 ,4.21 ,22.4 ,0.03 ,0.02 ,6.74 ,-,-,0.505 ,0.5039,15.92 ,1.71 ,,0.01 ,,1.13E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.76 ,0.475 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/26 11:00,-2297 ,-2084 ,1 ,21.8 ,,27.0 ,,,15.3 ,2.91 ,,18.6 ,29.3 ,11.8 ,21.5 ,21.5 ,20.6 ,23.1 ,20.6 ,-10.3 ,20.0 ,,18.5 ,19.6 ,,19.4 ,,,20.6 ,20.6 ,,15.7 ,15.0 ,15.2 ,4.17 ,22.3 ,0.03 ,0.02 ,6.72 ,-,-,0.505 ,0.5038,15.97 ,1.71 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.68 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/2/26 17:00,-2297 ,-2084 ,1 ,22.1 ,,26.8 ,,,15.1 ,2.94 ,,18.6 ,29.2 ,11.8 ,21.5 ,20.6 ,20.6 ,23.2 ,20.8 ,-10.8 ,20.0 ,,18.6 ,19.7 ,,19.5 ,,,20.5 ,20.6 ,,15.8 ,14.9 ,15.2 ,4.14 ,21.9 ,0.03 ,0.02 ,6.73 ,-,-,0.505 ,0.5038,16.40 ,1.71 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.68 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/2/26 23:00,-2297 ,-2084 ,1 ,21.9 ,,26.8 ,,,15.1 ,2.86 ,,18.6 ,29.2 ,11.8 ,21.4 ,21.3 ,20.6 ,23.2 ,20.7 ,-11.3 ,20.0 ,,18.5 ,19.6 ,,19.5 ,,,20.5 ,20.5 ,,15.7 ,14.9 ,15.2 ,4.10 ,22.1 ,0.03 ,0.02 ,6.76 ,-,-,0.505 ,0.5042,16.21 ,1.71 ,,0.01 ,,1.14E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/27 5:00,-2297 ,-2084 ,1 ,21.7 ,,25.1 ,,,15.0 ,2.84 ,,18.4 ,29.3 ,11.8 ,21.3 ,21.3 ,20.6 ,23.1 ,20.6 ,-11.1 ,20.0 ,,18.5 ,19.7 ,,19.5 ,,,20.5 ,20.5 ,,15.7 ,14.9 ,15.1 ,4.07 ,21.5 ,0.02 ,0.02 ,6.75 ,-,-,0.505 ,0.5042,16.56 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.72 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/2/27 11:00,-2297 ,-2084 ,1 ,21.7 ,,27.4 ,,,15.0 ,2.56 ,,18.4 ,29.3 ,11.8 ,21.3 ,21.1 ,20.5 ,23.1 ,20.6 ,-11.1 ,19.9 ,,18.5 ,19.6 ,,19.4 ,,,20.5 ,20.5 ,,15.7 ,14.9 ,15.1 ,4.03 ,21.5 ,0.02 ,0.02 ,6.75 ,-,-,0.505 ,0.5036,15.82 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/27 17:00,-2297 ,-2084 ,1 ,21.6 ,,26.6 ,,,14.7 ,2.46 ,,18.3 ,28.8 ,11.8 ,21.2 ,21.0 ,20.4 ,23.1 ,20.5 ,-11.1 ,19.8 ,,18.5 ,19.5 ,,19.4 ,,,20.4 ,20.4 ,,15.7 ,14.9 ,15.1 ,4.00 ,21.3 ,0.02 ,0.02 ,6.75 ,-,-,0.505 ,0.5039,16.04 ,1.71 ,,0.01 ,,1.13E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/2/27 23:00,-2297 ,-2084 ,1 ,21.4 ,,27.8 ,,,14.1 ,2.27 ,,18.1 ,27.6 ,11.7 ,21.1 ,20.3 ,20.4 ,23.0 ,20.4 ,-11.1 ,19.7 ,,18.3 ,19.4 ,,19.2 ,,,20.3 ,20.3 ,,15.6 ,14.7 ,15.0 ,3.96 ,21.2 ,0.02 ,0.03 ,6.77 ,-,-,0.505 ,0.5042,16.03 ,1.71 ,,0.01 ,,1.14E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.75 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/2/28 5:00,-2297 ,-2084 ,1 ,21.3 ,,28.7 ,,,14.0 ,2.27 ,,18.2 ,27.1 ,11.7 ,20.9 ,20.2 ,20.2 ,22.8 ,20.2 ,-11.0 ,19.5 ,,18.2 ,19.3 ,,19.0 ,,,20.1 ,20.2 ,,15.6 ,14.7 ,15.0 ,3.93 ,20.9 ,0.02 ,0.03 ,6.75 ,-,-,0.506 ,0.5044,14.83 ,1.71 ,,0.01 ,,1.14E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.73 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/2/28 11:00,-2298 ,-2084 ,1 ,20.9 ,,26.7 ,,,13.8 ,2.24 ,,18.2 ,26.8 ,11.7 ,20.7 ,20.6 ,20.1 ,22.6 ,20.1 ,-10.9 ,19.4 ,,18.1 ,19.1 ,,18.9 ,,,19.9 ,20.0 ,,15.6 ,14.7 ,15.0 ,3.89 ,20.7 ,0.02 ,0.02 ,6.75 ,-,-,0.505 ,0.5035,16.18 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/28 17:00,-2297 ,-2084 ,1 ,20.8 ,,25.6 ,,,13.6 ,2.32 ,,17.9 ,26.6 ,11.7 ,20.5 ,20.4 ,19.9 ,22.4 ,19.9 ,-10.9 ,19.2 ,,17.9 ,19.0 ,,18.8 ,,,19.8 ,19.9 ,,15.6 ,14.7 ,15.0 ,3.87 ,20.7 ,0.02 ,0.02 ,6.74 ,-,-,0.505 ,0.5037,15.75 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.70 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/28 23:00,-2297 ,-2084 ,1 ,20.7 ,,30.0 ,,,13.5 ,2.39 ,,17.7 ,26.5 ,11.7 ,20.4 ,20.3 ,19.8 ,21.9 ,19.8 ,-7.7 ,19.0 ,,17.9 ,18.8 ,,18.6 ,,,19.7 ,19.7 ,,15.5 ,14.7 ,15.0 ,3.84 ,20.5 ,0.02 ,0.02 ,6.76 ,-,-,0.505 ,0.5041,14.94 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/2/29 5:00,-2297 ,-2084 ,1 ,20.7 ,,30.4 ,,,13.8 ,2.62 ,,17.7 ,26.4 ,11.7 ,20.2 ,20.2 ,19.7 ,21.7 ,19.7 ,-7.5 ,18.9 ,,17.8 ,18.7 ,,18.5 ,,,19.5 ,19.6 ,,15.5 ,14.6 ,14.9 ,3.81 ,20.3 ,0.01 ,0.02 ,6.74 ,-,-,0.505 ,0.5041,15.23 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.73 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/2/29 11:00,-2297 ,-2084 ,1 ,20.1 ,,30.9 ,,,13.6 ,2.69 ,,17.6 ,26.3 ,11.7 ,20.1 ,20.1 ,19.6 ,21.8 ,19.6 ,-9.0 ,18.8 ,,17.6 ,18.6 ,,18.4 ,,,19.4 ,19.5 ,,15.5 ,14.6 ,14.9 ,3.78 ,20.4 ,0.01 ,0.02 ,6.76 ,-,-,0.505 ,0.5035,17.07 ,1.70 ,,0.01 ,,1.16E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/29 17:00,-2297 ,-2083 ,1 ,20.3 ,,29.5 ,,,13.7 ,3.01 ,,17.5 ,26.2 ,11.6 ,19.9 ,19.9 ,19.5 ,21.8 ,19.4 ,-9.0 ,18.6 ,,17.5 ,18.5 ,,18.3 ,,,19.3 ,19.3 ,,15.5 ,14.6 ,15.0 ,3.76 ,20.2 ,0.00 ,0.02 ,6.75 ,-,-,0.504 ,0.5033,16.43 ,1.70 ,,0.01 ,,1.16E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.69 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/2/29 23:00,-2297 ,-2084 ,1 ,19.7 ,,27.7 ,,,13.8 ,3.13 ,,17.5 ,26.1 ,11.7 ,19.8 ,19.7 ,19.3 ,21.9 ,19.3 ,-9.5 ,18.5 ,,17.4 ,18.4 ,,18.2 ,,,19.2 ,19.2 ,,15.5 ,14.6 ,14.9 ,3.74 ,20.2 ,0.01 ,0.02 ,6.75 ,-,-,0.505 ,0.5039,17.30 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/3/1 5:00,-2297 ,-2083 ,1 ,20.0 ,,25.6 ,,,14.0 ,3.24 ,,17.4 ,26.0 ,11.7 ,19.7 ,19.7 ,19.3 ,21.7 ,19.2 ,-9.5 ,18.4 ,,17.3 ,18.3 ,,18.1 ,,,19.1 ,19.1 ,,15.4 ,14.6 ,14.9 ,3.72 ,20.2 ,0.01 ,0.01 ,6.73 ,-,-,0.505 ,0.504,17.19 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.71 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/3/1 11:00,-2297 ,-2083 ,1 ,19.6 ,,23.6 ,,,14.4 ,3.09 ,,17.2 ,25.9 ,11.7 ,19.6 ,19.5 ,19.1 ,21.5 ,19.1 ,-9.4 ,18.3 ,,17.2 ,18.2 ,,18.0 ,,,18.9 ,19.0 ,,15.5 ,14.6 ,14.9 ,5.68 ,-,0.01 ,0.02 ,6.72 ,-,-,0.504 ,0.5028,16.52 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.73 ,0.474 ,0.503 ,0.476 ,100.00 ,-,100.00 ,
2020/3/1 17:00,-2298 ,-2083 ,1 ,19.5 ,,22.5 ,,,14.8 ,2.96 ,,17.1 ,25.8 ,11.6 ,19.5 ,19.4 ,19.0 ,21.4 ,19.0 ,-9.4 ,18.2 ,,17.1 ,18.1 ,,17.9 ,,,18.9 ,18.9 ,,15.4 ,14.7 ,15.0 ,5.81 ,-,0.01 ,0.02 ,6.71 ,-,-,0.504 ,0.5029,16.71 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,ND,ND,2 ,,,,6.70 ,0.474 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/1 23:00,-2297 ,-2083 ,1 ,19.4 ,,21.8 ,,,15.1 ,2.64 ,,17.0 ,25.7 ,11.7 ,19.4 ,19.4 ,19.0 ,21.3 ,18.9 ,-9.5 ,18.2 ,,17.0 ,18.0 ,,17.9 ,,,18.8 ,18.9 ,,15.5 ,14.6 ,14.9 ,5.82 ,-,0.01 ,0.02 ,6.77 ,-,-,0.505 ,0.5036,15.52 ,1.69 ,,0.01 ,,1.15E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.68 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/2 5:00,-2297 ,-2084 ,1 ,19.4 ,,21.2 ,,,16.3 ,2.75 ,,16.9 ,25.6 ,11.6 ,19.3 ,19.3 ,18.9 ,21.3 ,18.9 ,-9.6 ,18.1 ,,17.0 ,18.0 ,,17.8 ,,,18.8 ,18.8 ,,15.4 ,14.6 ,14.9 ,5.83 ,-,0.00 ,0.02 ,6.75 ,-,-,0.505 ,0.5038,15.97 ,1.69 ,,0.01 ,,1.15E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.72 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/2 11:00,-2297 ,-2083 ,1 ,19.4 ,,21.0 ,,,16.7 ,2.87 ,,17.0 ,25.6 ,11.6 ,19.3 ,19.2 ,18.8 ,21.2 ,18.8 ,-9.7 ,18.0 ,,16.9 ,17.9 ,,17.7 ,,,18.7 ,18.7 ,,15.4 ,14.6 ,14.9 ,5.84 ,-,0.00 ,0.02 ,6.75 ,-,-,0.505 ,0.5038,16.75 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.71 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/3/2 17:00,-2297 ,-2084 ,1 ,19.4 ,,20.7 ,,,17.0 ,3.16 ,,16.9 ,25.6 ,11.6 ,19.2 ,19.1 ,18.8 ,21.2 ,18.7 ,-9.7 ,18.0 ,,16.9 ,17.8 ,,17.7 ,,,18.6 ,18.6 ,,15.4 ,14.6 ,15.0 ,5.84 ,-,0.04 ,0.01 ,6.73 ,-,-,0.505 ,0.5038,16.58 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/3/2 23:00,-2297 ,-2084 ,1 ,19.5 ,,20.7 ,,,18.0 ,3.07 ,,16.9 ,25.8 ,11.6 ,19.3 ,19.2 ,18.9 ,21.2 ,18.9 ,-9.6 ,18.2 ,,16.9 ,17.9 ,,17.8 ,,,18.8 ,18.8 ,,15.4 ,14.6 ,15.0 ,5.85 ,-,0.05 ,0.01 ,6.76 ,-,-,0.505 ,0.504,16.61 ,1.69 ,,0.01 ,,1.14E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.71 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/3/3 5:00,-2297 ,-2083 ,1 ,19.8 ,,20.8 ,,,20.5 ,2.91 ,,17.2 ,26.2 ,11.6 ,19.5 ,19.3 ,19.0 ,21.4 ,19.0 ,-9.8 ,18.4 ,,17.1 ,18.1 ,,18.0 ,,,18.8 ,18.9 ,,15.4 ,14.6 ,14.9 ,5.85 ,-,0.05 ,0.02 ,6.74 ,-,-,0.505 ,0.504,16.39 ,1.69 ,,0.01 ,,1.14E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.75 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/3/3 11:00,-2297 ,-2083 ,1 ,20.0 ,,20.9 ,,,20.6 ,2.61 ,,17.3 ,27.1 ,11.6 ,19.6 ,19.4 ,19.0 ,21.4 ,19.0 ,-9.6 ,18.4 ,,17.0 ,18.1 ,,18.0 ,,,18.9 ,19.0 ,,15.4 ,14.6 ,14.9 ,5.85 ,-,0.05 ,0.02 ,6.72 ,-,-,0.504 ,0.5028,15.31 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.68 ,0.474 ,0.503 ,0.476 ,100.00 ,-,100.00 ,
2020/3/3 17:00,-2297 ,-2083 ,1 ,20.2 ,,20.9 ,,,20.5 ,2.44 ,,17.5 ,27.4 ,11.6 ,19.7 ,19.3 ,19.0 ,21.5 ,19.1 ,-10.2 ,18.5 ,,17.1 ,18.1 ,,18.0 ,,,18.9 ,19.0 ,,15.4 ,14.6 ,14.9 ,5.85 ,-,0.05 ,0.02 ,6.74 ,-,-,0.504 ,0.503,14.32 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.71 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/3 23:00,-2297 ,-2083 ,1 ,20.0 ,,21.1 ,,,20.5 ,2.18 ,,17.5 ,27.5 ,11.6 ,19.7 ,19.4 ,19.1 ,21.5 ,19.1 ,-10.3 ,18.5 ,,17.1 ,18.2 ,,18.1 ,,,18.9 ,19.0 ,,15.3 ,14.6 ,14.9 ,5.85 ,-,0.05 ,0.03 ,6.75 ,-,-,0.505 ,0.5038,15.98 ,1.69 ,,0.01 ,,1.16E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/4 5:00,-2297 ,-2084 ,1 ,20.2 ,,21.4 ,,,20.4 ,2.32 ,,17.6 ,27.6 ,11.6 ,19.7 ,19.4 ,19.1 ,21.5 ,19.1 ,-10.3 ,18.5 ,,17.1 ,18.2 ,,18.1 ,,,18.9 ,19.0 ,,15.3 ,14.5 ,14.8 ,5.85 ,-,0.05 ,0.02 ,6.76 ,-,-,0.505 ,0.5037,15.59 ,1.69 ,,0.01 ,,1.16E-05,3.7E+01,2.15E-02,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/4 11:00,-2297 ,-2084 ,1 ,20.0 ,,21.2 ,,,20.2 ,2.54 ,,17.5 ,27.6 ,11.6 ,19.7 ,19.4 ,19.1 ,21.7 ,19.0 ,-10.5 ,18.5 ,,17.1 ,18.2 ,,18.1 ,,,18.9 ,19.1 ,,15.3 ,14.5 ,14.8 ,5.85 ,-,0.04 ,0.02 ,6.76 ,-,-,0.505 ,0.5034,15.83 ,1.69 ,,0.01 ,,1.16E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/4 17:00,-2297 ,-2083 ,1 ,20.2 ,,21.1 ,,,20.1 ,3.20 ,,17.6 ,27.7 ,11.6 ,19.7 ,19.6 ,19.1 ,21.5 ,19.0 ,-10.1 ,18.5 ,,17.2 ,18.2 ,,18.1 ,,,18.9 ,19.0 ,,15.3 ,14.5 ,14.8 ,5.85 ,-,0.03 ,0.01 ,6.75 ,-,-,0.505 ,0.5038,16.56 ,1.69 ,,0.01 ,,1.15E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.76 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/3/4 23:00,-2298 ,-2083 ,2 ,20.0 ,,21.8 ,,,20.0 ,3.76 ,,17.7 ,27.9 ,11.6 ,19.7 ,19.6 ,19.1 ,21.3 ,19.0 ,-9.6 ,18.5 ,,17.2 ,18.2 ,,18.1 ,,,19.0 ,19.1 ,,15.3 ,14.5 ,14.8 ,5.85 ,-,0.02 ,0.01 ,6.72 ,-,-,0.505 ,0.5038,15.85 ,1.69 ,,0.01 ,,1.15E-05,3.7E+01,ND,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/3/5 5:00,-2298 ,-2084 ,2 ,20.1 ,,22.3 ,,,19.9 ,4.39 ,,17.7 ,27.8 ,11.6 ,19.6 ,19.5 ,19.1 ,21.2 ,19.0 ,-9.4 ,18.5 ,,17.2 ,18.2 ,,18.1 ,,,18.9 ,19.1 ,,15.3 ,14.5 ,14.8 ,5.85 ,-,0.02 ,0.00 ,6.74 ,-,-,0.505 ,0.504,17.37 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.72 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/3/5 11:00,-2298 ,-2084 ,2 ,20.0 ,,22.5 ,,,19.9 ,4.38 ,,17.7 ,27.9 ,11.6 ,19.6 ,19.3 ,19.1 ,21.3 ,19.0 ,-9.2 ,18.5 ,,17.2 ,18.2 ,,18.1 ,,,18.9 ,19.1 ,,15.3 ,14.5 ,14.8 ,5.85 ,-,0.02 ,0.00 ,6.74 ,-,-,0.505 ,0.5036,17.78 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,2.69E-03,3.01E-07,2 ,,,,6.71 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/5 17:00,-2298 ,-2084 ,2 ,20.1 ,,21.5 ,,,19.9 ,3.84 ,,17.7 ,28.0 ,11.6 ,19.6 ,19.3 ,19.1 ,21.1 ,18.9 ,-8.0 ,18.5 ,,17.2 ,18.2 ,,18.1 ,,,18.9 ,19.1 ,,15.2 ,14.5 ,14.7 ,5.85 ,-,0.03 ,0.01 ,6.72 ,-,-,0.504 ,0.5032,16.52 ,1.69 ,,0.01 ,,1.15E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.71 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/5 23:00,-2298 ,-2083 ,2 ,20.1 ,,21.4 ,,,19.9 ,3.27 ,,17.8 ,28.0 ,11.6 ,19.6 ,19.3 ,19.1 ,20.9 ,19.0 ,-7.2 ,18.5 ,,17.3 ,18.2 ,,18.1 ,,,18.9 ,19.1 ,,15.2 ,14.5 ,14.7 ,5.85 ,-,0.03 ,0.01 ,6.75 ,-,-,0.505 ,0.5041,15.67 ,1.69 ,,0.01 ,,1.15E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.70 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/3/6 5:00,-2298 ,-2083 ,2 ,20.1 ,,21.5 ,,,19.8 ,2.98 ,,17.8 ,28.1 ,11.6 ,19.6 ,19.5 ,19.1 ,20.8 ,18.9 ,-6.5 ,18.5 ,,17.3 ,18.2 ,,18.1 ,,,19.0 ,19.1 ,,15.2 ,14.4 ,14.7 ,5.85 ,-,0.04 ,0.01 ,6.75 ,-,-,0.505 ,0.5041,15.82 ,1.69 ,,0.01 ,,1.11E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.72 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/3/6 11:00,-2298 ,-2083 ,1 ,20.0 ,,21.4 ,,,19.8 ,2.43 ,,17.8 ,28.0 ,11.6 ,19.6 ,19.5 ,19.1 ,20.7 ,19.0 ,-5.2 ,18.6 ,,17.4 ,18.3 ,,18.1 ,,,18.9 ,19.1 ,,15.2 ,14.4 ,14.7 ,5.85 ,-,0.04 ,0.02 ,6.73 ,-,-,0.504 ,0.5031,15.75 ,1.69 ,,0.01 ,,1.11E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.68 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/6 17:00,-2299 ,-2083 ,1 ,20.2 ,,21.8 ,,,19.8 ,2.15 ,,17.8 ,28.1 ,11.6 ,19.6 ,19.5 ,19.1 ,20.5 ,19.0 ,-3.7 ,18.6 ,,17.5 ,18.3 ,,18.2 ,,,19.0 ,19.2 ,,15.2 ,14.4 ,14.7 ,3.65 ,26.6 ,0.04 ,0.02 ,6.73 ,-,-,0.504 ,0.5034,14.85 ,1.70 ,,0.01 ,,1.11E-05,3.6E+01,1.61E-02,ND,2 ,,,,6.68 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/6 23:00,-2299 ,-2083 ,1 ,20.1 ,,22.2 ,,,19.8 ,1.94 ,,18.0 ,28.0 ,11.6 ,19.6 ,19.5 ,19.1 ,21.1 ,19.1 ,-7.8 ,18.6 ,,17.3 ,18.3 ,,18.2 ,,,19.0 ,19.3 ,,15.2 ,14.3 ,14.6 ,3.54 ,26.6 ,0.04 ,0.03 ,6.77 ,-,-,0.505 ,0.504,15.67 ,1.70 ,,0.01 ,,1.10E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.71 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/3/7 5:00,-2299 ,-2083 ,1 ,19.8 ,,22.8 ,,,19.9 ,1.82 ,,17.9 ,28.1 ,11.6 ,19.6 ,19.6 ,19.2 ,21.1 ,19.1 ,-8.1 ,18.6 ,,17.3 ,18.3 ,,18.2 ,,,19.1 ,19.3 ,,15.1 ,14.3 ,14.5 ,3.43 ,26.1 ,0.04 ,0.03 ,6.74 ,-,-,0.505 ,0.504,15.04 ,1.70 ,,0.01 ,,1.10E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.70 ,0.476 ,0.505 ,0.477 ,99.99 ,-,100.00 ,
2020/3/7 11:00,-2298 ,-2083 ,1 ,20.2 ,,23.2 ,,,19.8 ,1.79 ,,18.0 ,28.0 ,11.6 ,19.6 ,19.6 ,19.2 ,20.6 ,19.1 ,-7.2 ,18.6 ,,17.3 ,18.3 ,,18.2 ,,,19.1 ,19.3 ,,15.1 ,14.3 ,14.6 ,3.33 ,25.1 ,0.04 ,0.03 ,6.73 ,-,-,0.504 ,0.5031,14.80 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/7 17:00,-2299 ,-2083 ,1 ,20.1 ,,23.3 ,,,20.0 ,1.94 ,,17.9 ,27.9 ,11.6 ,19.6 ,19.4 ,19.2 ,20.6 ,19.1 ,-7.0 ,18.7 ,,17.4 ,18.3 ,,18.2 ,,,19.1 ,19.2 ,,15.2 ,14.4 ,14.6 ,3.26 ,24.3 ,0.03 ,0.03 ,6.75 ,-,-,0.505 ,0.5034,14.86 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,1.88E-02,ND,2 ,,,,6.71 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/7 23:00,-2298 ,-2083 ,1 ,20.2 ,,23.0 ,,,20.0 ,1.99 ,,17.9 ,28.0 ,11.6 ,19.7 ,19.7 ,19.2 ,20.7 ,19.1 ,-7.2 ,18.7 ,,17.5 ,18.4 ,,18.3 ,,,19.1 ,19.3 ,,15.1 ,14.4 ,14.6 ,3.20 ,24.0 ,0.03 ,0.03 ,6.73 ,-,-,0.505 ,0.5036,15.53 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/8 5:00,-2298 ,-2083 ,1 ,20.0 ,,23.1 ,,,20.1 ,2.24 ,,18.0 ,28.0 ,11.6 ,19.7 ,19.7 ,19.2 ,21.1 ,19.2 ,-8.1 ,18.8 ,,17.4 ,18.4 ,,18.3 ,,,19.1 ,19.3 ,,15.1 ,14.3 ,14.6 ,3.14 ,23.6 ,0.03 ,0.02 ,6.77 ,-,-,0.505 ,0.5038,15.72 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.75 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/3/8 11:00,-2298 ,-2084 ,1 ,20.1 ,,23.2 ,,,20.2 ,2.36 ,,18.1 ,28.0 ,11.6 ,19.7 ,19.6 ,19.2 ,20.4 ,19.5 ,-6.0 ,18.8 ,,17.6 ,18.5 ,,18.4 ,,,19.2 ,19.3 ,,15.2 ,14.3 ,14.6 ,3.08 ,23.2 ,0.02 ,0.02 ,6.72 ,-,-,0.505 ,0.5039,14.83 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.73 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/3/8 17:00,-2299 ,-2083 ,1 ,20.1 ,,23.2 ,,,20.2 ,2.61 ,,18.1 ,27.9 ,11.6 ,19.8 ,19.7 ,19.3 ,20.1 ,19.4 ,-4.7 ,18.8 ,,17.6 ,18.5 ,,18.4 ,,,19.2 ,19.3 ,,15.2 ,14.4 ,14.6 ,3.04 ,22.8 ,0.02 ,0.02 ,6.75 ,-,-,0.505 ,0.5037,15.99 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.71 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/3/8 23:00,-2299 ,-2083 ,1 ,20.2 ,,23.3 ,,,20.2 ,2.59 ,,19.6 ,27.9 ,11.6 ,19.7 ,19.7 ,19.3 ,19.8 ,19.6 ,-3.3 ,18.8 ,,17.7 ,18.5 ,,18.4 ,,,19.2 ,19.3 ,,15.2 ,14.4 ,14.6 ,2.99 ,22.4 ,0.05 ,0.02 ,6.76 ,-,-,0.505 ,0.5037,15.49 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.70 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/9 5:00,-2299 ,-2083 ,1 ,20.2 ,,23.4 ,,,20.2 ,2.59 ,,19.9 ,27.9 ,11.6 ,19.7 ,19.7 ,19.3 ,19.7 ,19.3 ,-2.7 ,18.8 ,,17.7 ,18.5 ,,18.4 ,,,19.2 ,19.3 ,,15.2 ,14.4 ,14.7 ,2.96 ,22.2 ,0.07 ,0.02 ,6.74 ,-,-,0.505 ,0.5036,15.87 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.70 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/9 11:00,-2299 ,-2083 ,1 ,20.2 ,,23.6 ,,,20.1 ,2.52 ,,18.1 ,27.9 ,11.7 ,19.8 ,19.0 ,19.3 ,19.6 ,19.3 ,-2.3 ,18.8 ,,17.7 ,18.4 ,,18.3 ,,,19.2 ,19.3 ,,15.2 ,14.4 ,14.7 ,3.15 ,22.0 ,0.07 ,0.02 ,6.74 ,-,-,0.504 ,0.503,16.18 ,1.70 ,,0.01 ,,1.11E-05,3.6E+01,8.07E-03,ND,2 ,,,,6.74 ,0.475 ,0.504 ,0.476 ,100.00 ,-,100.00 ,
2020/3/9 17:00,-2299 ,-2083 ,1 ,20.2 ,,23.7 ,,,20.2 ,2.78 ,,18.0 ,28.0 ,11.7 ,19.8 ,19.0 ,19.3 ,19.5 ,19.4 ,-2.7 ,18.8 ,,17.7 ,18.5 ,,18.4 ,,,19.2 ,19.4 ,,15.2 ,14.5 ,14.7 ,3.13 ,22.0 ,0.05 ,0.02 ,6.79 ,-,-,0.507 ,0.5057,15.43 ,1.69 ,,0.01 ,,1.11E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.74 ,0.477 ,0.506 ,0.478 ,100.00 ,100.00 ,-,
2020/3/9 23:00,-2298 ,-2083 ,1 ,20.2 ,,23.9 ,,,20.2 ,2.93 ,,17.9 ,28.0 ,11.7 ,19.8 ,18.8 ,19.3 ,19.4 ,19.3 ,-2.4 ,18.9 ,,17.7 ,18.1 ,,18.4 ,,,19.2 ,19.4 ,,15.3 ,14.5 ,14.8 ,3.11 ,22.1 ,0.05 ,0.02 ,6.77 ,-,-,0.507 ,0.5058,16.82 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,1.88E-02,ND,2 ,,,,6.75 ,0.477 ,0.506 ,0.479 ,100.00 ,100.00 ,-,
2020/3/10 5:00,-2298 ,-2083 ,1 ,20.4 ,,24.1 ,,,20.3 ,3.20 ,,18.0 ,28.0 ,11.7 ,19.8 ,18.9 ,19.3 ,19.7 ,19.4 ,-2.9 ,18.9 ,,17.8 ,18.3 ,,18.5 ,,,19.2 ,19.4 ,,15.3 ,14.5 ,14.8 ,3.09 ,21.9 ,0.05 ,0.02 ,6.74 ,-,-,0.507 ,0.5056,15.88 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.71 ,0.477 ,0.506 ,0.478 ,100.00 ,100.00 ,-,
2020/3/10 11:00,-2299 ,-2083 ,1 ,20.4 ,,24.4 ,,,20.4 ,3.68 ,,18.1 ,28.1 ,11.7 ,19.8 ,18.9 ,19.4 ,19.3 ,19.4 ,-1.6 ,19.0 ,,17.9 ,18.3 ,,18.5 ,,,19.3 ,19.5 ,,15.2 ,14.5 ,14.8 ,3.07 ,21.9 ,0.04 ,0.01 ,6.78 ,-,-,0.507 ,0.5059,16.16 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.77 ,0.477 ,0.506 ,0.478 ,100.00 ,100.00 ,-,
2020/3/10 17:00,-2298 ,-2084 ,3 ,20.4 ,,24.4 ,,,20.5 ,4.56 ,,18.1 ,28.2 ,11.7 ,19.9 ,19.0 ,19.4 ,18.8 ,19.4 ,0.0 ,19.0 ,,18.0 ,18.4 ,,18.6 ,,,19.4 ,19.5 ,,15.2 ,14.5 ,14.8 ,3.05 ,21.9 ,0.04 ,0.01 ,6.75 ,-,-,0.507 ,0.5058,16.55 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.71 ,0.477 ,0.506 ,0.479 ,100.00 ,100.00 ,-,
2020/3/10 23:00,-2298 ,-2083 ,3 ,20.4 ,,24.6 ,,,20.6 ,5.17 ,,18.2 ,28.2 ,11.7 ,19.9 ,19.0 ,19.5 ,18.0 ,19.4 ,5.0 ,19.0 ,,18.2 ,18.5 ,,18.6 ,,,19.4 ,19.6 ,,15.3 ,14.5 ,14.9 ,3.04 ,21.8 ,0.03 ,0.01 ,6.72 ,-,-,0.507 ,0.5057,17.36 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.70 ,0.477 ,0.506 ,0.479 ,100.00 ,100.00 ,-,
2020/3/11 5:00,-2299 ,-2083 ,3 ,20.4 ,,24.4 ,,,20.7 ,4.83 ,,18.2 ,28.2 ,11.8 ,19.9 ,19.1 ,19.5 ,17.7 ,19.5 ,6.4 ,19.1 ,,18.3 ,18.4 ,,18.7 ,,,19.5 ,19.6 ,,15.3 ,14.5 ,14.9 ,3.03 ,22.1 ,0.04 ,0.01 ,6.77 ,-,-,0.507 ,0.5059,16.85 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.72 ,0.477 ,0.507 ,0.479 ,100.00 ,100.00 ,-,
2020/3/11 11:00,-2299 ,-2083 ,3 ,20.5 ,,24.0 ,,,20.8 ,3.92 ,,18.2 ,28.2 ,11.8 ,19.9 ,19.1 ,19.5 ,18.2 ,19.5 ,5.7 ,19.1 ,,18.3 ,18.4 ,,18.7 ,,,19.5 ,19.6 ,,15.3 ,14.5 ,14.9 ,3.01 ,22.2 ,0.05 ,0.02 ,6.75 ,-,-,0.506 ,0.5054,15.04 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.74 ,0.477 ,0.506 ,0.478 ,100.00 ,100.00 ,-,
2020/3/11 17:00,-2299 ,-2083 ,3 ,20.6 ,,24.0 ,,,20.8 ,3.50 ,,18.2 ,28.1 ,11.8 ,20.0 ,19.2 ,19.5 ,17.4 ,19.7 ,7.2 ,19.2 ,,18.4 ,18.7 ,,18.7 ,,,19.5 ,19.6 ,,15.3 ,14.5 ,14.8 ,3.00 ,22.3 ,0.05 ,0.02 ,6.73 ,-,-,0.506 ,0.5054,15.56 ,1.70 ,,0.01 ,,1.13E-05,3.6E+01,5.38E-03,3.77E-07,2 ,,,,6.73 ,0.477 ,0.506 ,0.478 ,100.00 ,100.00 ,-,
2020/3/11 23:00,-2299 ,-2083 ,2 ,20.6 ,,23.9 ,,,20.9 ,2.88 ,,18.3 ,28.1 ,11.8 ,20.0 ,19.1 ,19.6 ,17.3 ,19.5 ,7.4 ,19.1 ,,18.4 ,18.5 ,,18.7 ,,,19.5 ,19.7 ,,15.3 ,14.5 ,14.8 ,2.98 ,22.5 ,0.05 ,0.03 ,6.76 ,-,-,0.507 ,0.5063,15.48 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.77 ,0.478 ,0.507 ,0.479 ,100.00 ,99.99 ,-,
2020/3/12 5:00,-2298 ,-2083 ,1 ,20.5 ,,23.7 ,,,20.9 ,2.27 ,,18.3 ,28.2 ,11.8 ,20.0 ,19.1 ,19.5 ,16.9 ,19.5 ,8.0 ,19.1 ,,18.4 ,18.4 ,,18.7 ,,,19.6 ,19.7 ,,15.3 ,14.4 ,14.7 ,2.94 ,22.2 ,0.06 ,0.03 ,6.74 ,-,-,0.507 ,0.5064,15.49 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.78 ,0.478 ,0.507 ,0.479 ,100.00 ,99.99 ,-,
2020/3/12 11:00,-2299 ,-2083 ,1 ,20.5 ,,23.7 ,,,21.0 ,1.89 ,,18.3 ,28.1 ,11.8 ,20.0 ,19.2 ,19.6 ,16.7 ,19.5 ,8.5 ,19.1 ,,18.5 ,18.5 ,,18.7 ,,,19.6 ,19.7 ,,15.2 ,14.4 ,14.7 ,2.91 ,22.1 ,0.05 ,0.04 ,6.76 ,-,-,0.507 ,0.5058,13.88 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.477 ,0.506 ,0.479 ,100.00 ,100.00 ,-,
2020/3/12 17:00,-2298 ,-2084 ,1 ,20.6 ,,23.8 ,,,21.0 ,1.94 ,,18.2 ,28.1 ,11.8 ,20.0 ,19.2 ,19.6 ,16.4 ,19.6 ,9.0 ,19.2 ,,18.5 ,18.5 ,,18.8 ,,,19.6 ,19.8 ,,15.2 ,14.5 ,14.8 ,2.89 ,22.1 ,0.05 ,0.04 ,6.77 ,-,-,0.507 ,0.5062,13.99 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.76 ,0.477 ,0.507 ,0.479 ,100.00 ,100.00 ,-,
2020/3/12 23:00,-2298 ,-2084 ,1 ,20.6 ,,23.7 ,,,21.1 ,2.01 ,,17.9 ,28.1 ,11.8 ,20.0 ,19.2 ,19.6 ,16.2 ,19.6 ,9.6 ,19.2 ,,18.5 ,18.5 ,,18.8 ,,,19.6 ,19.8 ,,15.3 ,14.4 ,14.7 ,2.86 ,22.0 ,0.04 ,0.03 ,6.78 ,-,-,0.507 ,0.5063,14.38 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.77 ,0.478 ,0.507 ,0.479 ,100.00 ,100.00 ,-,
2020/3/13 5:00,-2299 ,-2084 ,1 ,20.6 ,,23.7 ,,,21.1 ,2.44 ,,17.9 ,28.2 ,11.8 ,20.1 ,19.2 ,19.6 ,16.1 ,19.6 ,9.8 ,19.2 ,,18.6 ,18.6 ,,18.8 ,,,19.6 ,19.8 ,,15.3 ,14.4 ,14.7 ,2.83 ,21.8 ,0.03 ,0.03 ,6.75 ,-,-,0.507 ,0.5062,14.79 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,1.88E-02,ND,2 ,,,,6.75 ,0.478 ,0.507 ,0.479 ,100.00 ,99.99 ,-,
2020/3/13 11:00,-2299 ,-2084 ,1 ,20.6 ,,23.9 ,,,21.2 ,2.96 ,,18.2 ,28.2 ,11.8 ,20.0 ,19.3 ,19.6 ,15.8 ,19.6 ,10.1 ,19.2 ,,18.6 ,18.5 ,,18.8 ,,,19.7 ,19.8 ,,15.3 ,14.5 ,14.8 ,2.81 ,21.8 ,0.03 ,0.03 ,6.77 ,-,-,0.507 ,0.506,15.95 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.75 ,0.477 ,0.507 ,0.479 ,100.00 ,100.00 ,-,
2020/3/13 17:00,-2299 ,-2083 ,1 ,20.7 ,,23.7 ,,,21.2 ,3.31 ,,18.3 ,28.2 ,11.9 ,20.1 ,19.3 ,19.6 ,15.6 ,19.7 ,10.7 ,19.3 ,,18.7 ,18.6 ,,18.9 ,,,19.7 ,19.8 ,,15.3 ,14.5 ,14.8 ,2.80 ,22.0 ,0.04 ,0.02 ,6.79 ,-,-,0.509 ,0.5081,14.99 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.72 ,0.479 ,0.508 ,0.481 ,100.00 ,100.00 ,-,
2020/3/13 23:00,-2299 ,-2083 ,1 ,20.6 ,,23.6 ,,,21.3 ,3.09 ,,18.3 ,28.1 ,11.8 ,20.1 ,19.3 ,19.6 ,15.4 ,19.7 ,11.1 ,19.3 ,,18.7 ,18.6 ,,18.9 ,,,19.7 ,19.9 ,,15.3 ,14.5 ,14.9 ,2.78 ,22.0 ,0.04 ,0.03 ,6.81 ,-,-,0.509 ,0.5085,15.15 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.76 ,0.480 ,0.509 ,0.481 ,100.00 ,99.99 ,-,
2020/3/14 5:00,-2299 ,-2082 ,1 ,20.6 ,,23.7 ,,,21.3 ,3.11 ,,18.4 ,28.1 ,11.9 ,20.1 ,19.3 ,19.7 ,15.3 ,19.7 ,11.3 ,19.3 ,,18.7 ,18.6 ,,18.9 ,,,19.8 ,19.9 ,,15.3 ,14.5 ,14.8 ,2.75 ,22.0 ,0.03 ,0.02 ,6.82 ,-,-,0.510 ,0.5089,15.96 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.74 ,0.480 ,0.509 ,0.481 ,100.00 ,99.98 ,-,
2020/3/14 11:00,-2299 ,-2083 ,1 ,20.7 ,,23.8 ,,,21.3 ,3.22 ,,18.4 ,28.1 ,11.9 ,20.1 ,19.3 ,19.7 ,15.2 ,19.7 ,11.4 ,19.3 ,,18.7 ,18.6 ,,18.9 ,,,19.7 ,19.8 ,,15.3 ,14.4 ,14.7 ,2.72 ,21.9 ,0.03 ,0.02 ,6.80 ,-,-,0.510 ,0.5088,15.29 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.78 ,0.480 ,0.509 ,0.481 ,100.00 ,99.99 ,-,
2020/3/14 17:00,-2299 ,-2083 ,1 ,20.6 ,,23.9 ,,,21.4 ,3.71 ,,18.4 ,28.2 ,11.9 ,20.1 ,19.3 ,19.6 ,15.1 ,19.7 ,11.6 ,19.3 ,,18.7 ,18.6 ,,18.9 ,,,19.7 ,19.9 ,,15.3 ,14.4 ,14.7 ,2.69 ,22.0 ,0.02 ,0.02 ,6.77 ,-,-,0.510 ,0.5089,15.45 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.74 ,0.480 ,0.509 ,0.482 ,100.00 ,99.98 ,-,
2020/3/14 23:00,-2298 ,-2084 ,1 ,20.5 ,,24.1 ,,,21.4 ,3.85 ,,18.5 ,28.2 ,11.9 ,20.1 ,19.3 ,19.6 ,15.1 ,19.7 ,11.8 ,19.3 ,,18.8 ,18.6 ,,18.9 ,,,19.8 ,19.9 ,,15.3 ,14.4 ,14.6 ,2.65 ,21.4 ,0.02 ,0.01 ,6.79 ,-,-,0.510 ,0.5093,17.00 ,1.70 ,,0.01 ,,1.17E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.76 ,0.480 ,0.510 ,0.482 ,100.00 ,99.97 ,-,
