,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2020/3/15 5:00,-2299 ,-2083 ,1 ,20.6 ,,24.6 ,,,21.3 ,3.71 ,,18.5 ,28.2 ,11.8 ,20.1 ,19.3 ,19.6 ,15.0 ,19.7 ,12.0 ,19.3 ,,18.7 ,18.6 ,,18.8 ,,,19.7 ,19.9 ,,15.2 ,14.3 ,14.6 ,2.62 ,21.3 ,0.01 ,0.01 ,6.80 ,-,-,0.510 ,0.5092,16.02 ,1.70 ,,0.01 ,,1.17E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.77 ,0.481 ,0.510 ,0.482 ,99.99 ,99.99 ,-,
2020/3/15 11:00,-2299 ,-2083 ,1 ,20.4 ,,24.9 ,,,21.1 ,3.53 ,,18.5 ,28.2 ,11.8 ,20.0 ,19.3 ,19.6 ,14.9 ,19.6 ,12.1 ,19.3 ,,18.7 ,18.6 ,,18.8 ,,,19.7 ,19.8 ,,15.2 ,14.3 ,14.6 ,2.58 ,20.9 ,0.01 ,0.02 ,6.77 ,-,-,0.510 ,0.5089,15.27 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.482 ,100.00 ,100.00 ,-,
2020/3/15 17:00,-2299 ,-2083 ,1 ,20.6 ,,24.8 ,,,21.1 ,3.56 ,,18.5 ,28.2 ,11.9 ,20.0 ,19.3 ,19.6 ,14.9 ,19.6 ,12.2 ,19.3 ,,18.7 ,18.5 ,,18.8 ,,,19.7 ,19.8 ,,15.2 ,14.4 ,14.6 ,2.56 ,20.9 ,0.01 ,0.02 ,6.81 ,-,-,0.510 ,0.5093,16.11 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.74 ,0.480 ,0.510 ,0.482 ,100.00 ,99.99 ,-,
2020/3/15 23:00,-2299 ,-2083 ,1 ,20.7 ,,25.0 ,,,21.2 ,3.60 ,,18.5 ,28.2 ,11.9 ,20.0 ,19.3 ,19.6 ,14.8 ,19.6 ,12.1 ,19.3 ,,18.7 ,18.6 ,,18.9 ,,,19.7 ,19.8 ,,15.2 ,14.3 ,14.6 ,2.53 ,20.9 ,0.01 ,0.02 ,6.78 ,-,-,0.510 ,0.5093,15.98 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.71 ,0.481 ,0.510 ,0.482 ,100.00 ,99.98 ,-,
2020/3/16 5:00,-2299 ,-2083 ,1 ,20.5 ,,25.0 ,,,21.1 ,3.73 ,,18.6 ,28.2 ,11.9 ,20.0 ,19.3 ,19.6 ,14.8 ,19.6 ,12.2 ,19.3 ,,18.7 ,18.6 ,,18.9 ,,,19.7 ,19.9 ,,15.2 ,14.3 ,14.6 ,2.51 ,20.8 ,0.00 ,0.01 ,6.78 ,-,-,0.510 ,0.5091,15.09 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.74 ,0.480 ,0.510 ,0.482 ,100.00 ,99.98 ,-,
2020/3/16 11:00,-2299 ,-2083 ,1 ,20.5 ,,25.0 ,,,21.1 ,3.71 ,,18.5 ,28.2 ,11.9 ,20.0 ,19.3 ,19.6 ,14.7 ,19.6 ,12.3 ,19.3 ,,18.7 ,18.6 ,,18.8 ,,,19.7 ,19.9 ,,15.2 ,14.3 ,14.6 ,2.48 ,20.7 ,0.00 ,0.01 ,6.80 ,-,-,0.510 ,0.5092,15.54 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.72 ,0.480 ,0.510 ,0.482 ,100.00 ,100.00 ,-,
2020/3/16 17:00,-2299 ,-2084 ,1 ,20.5 ,,25.2 ,,,21.1 ,3.26 ,,18.6 ,28.3 ,11.9 ,20.0 ,19.3 ,19.6 ,14.7 ,19.7 ,12.3 ,19.3 ,,18.8 ,18.6 ,,18.9 ,,,19.7 ,19.8 ,,15.1 ,14.3 ,14.6 ,2.47 ,20.9 ,0.04 ,0.02 ,6.79 ,-,-,0.510 ,0.5091,15.15 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.482 ,100.00 ,99.98 ,-,
2020/3/16 23:00,-2299 ,-2083 ,1 ,20.5 ,,25.3 ,,,21.1 ,2.60 ,,18.5 ,28.2 ,11.9 ,20.0 ,19.3 ,19.6 ,14.6 ,19.6 ,12.5 ,19.3 ,,18.8 ,18.6 ,,18.9 ,,,19.7 ,19.8 ,,15.1 ,14.2 ,14.5 ,2.44 ,20.8 ,0.05 ,0.02 ,6.78 ,-,-,0.510 ,0.5089,15.43 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.482 ,99.99 ,99.98 ,-,
2020/3/17 5:00,-2299 ,-2084 ,1 ,20.4 ,,25.5 ,,,21.1 ,2.37 ,,18.6 ,28.3 ,11.9 ,20.0 ,19.3 ,19.6 ,14.5 ,19.6 ,12.6 ,19.3 ,,18.7 ,18.6 ,,18.8 ,,,19.7 ,19.9 ,,15.0 ,14.1 ,14.4 ,2.40 ,20.5 ,0.05 ,0.03 ,6.81 ,-,-,0.510 ,0.5092,14.87 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.480 ,0.510 ,0.482 ,99.99 ,99.98 ,-,
2020/3/17 11:00,-2298 ,-2084 ,1 ,20.4 ,,25.6 ,,,21.0 ,2.44 ,,18.5 ,28.2 ,11.9 ,20.0 ,19.3 ,19.6 ,14.6 ,19.6 ,12.6 ,19.3 ,,-64.3 ,18.6 ,,18.8 ,,,19.7 ,19.9 ,,15.0 ,14.1 ,14.4 ,2.37 ,20.3 ,0.04 ,0.02 ,6.79 ,-,-,0.510 ,0.5091,15.54 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.482 ,100.00 ,99.99 ,-,
2020/3/17 17:00,-2299 ,-2083 ,1 ,20.4 ,,26.0 ,,,21.1 ,2.98 ,,18.5 ,28.3 ,11.9 ,20.0 ,19.3 ,19.6 ,14.6 ,19.6 ,12.7 ,19.3 ,,18.8 ,18.7 ,,18.9 ,,,19.7 ,19.8 ,,15.1 ,14.2 ,14.5 ,4.76 ,20.3 ,0.03 ,0.02 ,6.77 ,-,-,0.510 ,0.509,16.10 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.482 ,100.00 ,99.99 ,-,
2020/3/17 23:00,-2299 ,-2083 ,1 ,20.4 ,,26.2 ,,,21.1 ,3.20 ,,18.6 ,28.3 ,11.9 ,20.0 ,19.3 ,19.6 ,14.6 ,19.6 ,12.6 ,19.3 ,,18.8 ,18.7 ,,18.9 ,,,19.7 ,19.9 ,,15.1 ,14.2 ,14.5 ,4.74 ,20.2 ,0.03 ,0.01 ,6.80 ,-,-,0.510 ,0.5094,15.75 ,1.70 ,,0.01 ,,1.16E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.77 ,0.481 ,0.510 ,0.482 ,100.00 ,99.99 ,-,
2020/3/18 5:00,-2298 ,-2083 ,1 ,20.4 ,,26.5 ,,,21.1 ,3.24 ,,18.6 ,28.3 ,11.9 ,20.0 ,19.3 ,19.6 ,14.7 ,19.7 ,12.6 ,19.3 ,,18.8 ,18.7 ,,18.9 ,,,19.7 ,19.9 ,,15.1 ,14.2 ,14.5 ,4.72 ,20.5 ,0.03 ,0.01 ,6.78 ,-,-,0.510 ,0.5094,15.43 ,1.70 ,,0.01 ,,1.16E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.74 ,0.481 ,0.510 ,0.482 ,99.99 ,99.99 ,-,
2020/3/18 11:00,-2299 ,-2083 ,1 ,20.5 ,,26.6 ,,,21.1 ,2.98 ,,18.6 ,28.3 ,11.9 ,20.0 ,19.3 ,19.6 ,14.7 ,19.6 ,12.7 ,19.3 ,,18.8 ,18.7 ,,18.9 ,,,19.8 ,19.9 ,,15.1 ,14.3 ,14.6 ,4.71 ,20.2 ,0.03 ,0.02 ,6.79 ,-,-,0.510 ,0.5086,15.36 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.77 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/18 17:00,-2299 ,-2083 ,1 ,20.5 ,,26.7 ,,,21.2 ,2.89 ,,18.6 ,28.3 ,11.9 ,20.1 ,19.4 ,19.7 ,14.7 ,19.7 ,12.8 ,19.4 ,,18.8 ,18.7 ,,19.0 ,,,19.8 ,19.9 ,,15.1 ,14.3 ,14.6 ,4.70 ,20.5 ,0.02 ,0.02 ,6.81 ,-,-,0.510 ,0.5091,15.70 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,2.15E-02,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/18 23:00,-2299 ,-2083 ,1 ,20.6 ,,26.4 ,,,21.6 ,2.65 ,,18.7 ,28.0 ,11.9 ,20.3 ,20.5 ,19.8 ,14.7 ,19.8 ,13.3 ,19.7 ,,18.9 ,19.2 ,,19.1 ,,,19.9 ,20.0 ,,15.1 ,14.3 ,14.5 ,4.69 ,20.5 ,0.02 ,0.02 ,6.79 ,-,-,0.510 ,0.5092,15.75 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.71 ,0.480 ,0.510 ,0.482 ,100.00 ,100.00 ,-,
2020/3/19 5:00,-2299 ,-2083 ,1 ,20.6 ,,26.4 ,,,22.2 ,2.82 ,,18.6 ,27.7 ,11.9 ,20.3 ,20.3 ,19.8 ,14.7 ,19.9 ,13.2 ,19.6 ,,19.0 ,19.2 ,,19.1 ,,,19.9 ,20.0 ,,15.1 ,14.2 ,14.5 ,4.67 ,20.6 ,0.02 ,0.02 ,6.80 ,-,-,0.510 ,0.5091,14.33 ,1.70 ,,0.01 ,,1.15E-05,3.6E+01,2.69E-03,ND,2 ,,,,6.72 ,0.480 ,0.510 ,0.482 ,100.00 ,99.98 ,-,
2020/3/19 11:00,-2299 ,-2083 ,1 ,20.6 ,,26.3 ,,,21.7 ,3.03 ,,18.5 ,26.5 ,11.9 ,20.2 ,20.2 ,19.8 ,14.4 ,19.7 ,13.9 ,19.5 ,,19.0 ,19.1 ,,19.0 ,,,19.9 ,19.9 ,,15.1 ,14.2 ,14.5 ,4.65 ,20.6 ,0.02 ,0.02 ,6.81 ,-,-,0.510 ,0.5088,15.23 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.78 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/19 17:00,-2300 ,-2083 ,1 ,20.5 ,,25.8 ,,,18.4 ,3.52 ,,18.3 ,26.1 ,11.9 ,20.0 ,20.0 ,19.6 ,13.7 ,19.5 ,16.6 ,19.2 ,,18.9 ,19.0 ,,18.8 ,,,19.7 ,19.7 ,,15.1 ,14.3 ,14.6 ,4.64 ,20.7 ,0.02 ,0.01 ,6.79 ,-,-,0.510 ,0.5088,15.88 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/19 23:00,-2300 ,-2083 ,1 ,20.4 ,,25.6 ,,,18.5 ,4.03 ,,18.2 ,26.0 ,11.9 ,19.9 ,19.9 ,19.5 ,13.6 ,19.5 ,16.7 ,19.1 ,,18.9 ,18.9 ,,18.7 ,,,19.6 ,19.7 ,,15.2 ,14.4 ,14.6 ,4.63 ,21.0 ,0.07 ,0.01 ,6.77 ,-,-,0.510 ,0.509,16.82 ,1.70 ,,0.01 ,,1.16E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.482 ,100.00 ,100.00 ,-,
2020/3/20 5:00,-2299 ,-2082 ,2 ,20.3 ,,25.5 ,,,18.6 ,4.44 ,,18.2 ,26.5 ,11.9 ,19.8 ,19.8 ,19.5 ,13.4 ,19.4 ,16.6 ,19.1 ,,18.8 ,18.8 ,,18.7 ,,,19.6 ,19.6 ,,15.3 ,14.4 ,14.7 ,4.63 ,21.0 ,0.07 ,0.01 ,6.80 ,-,-,0.510 ,0.5093,16.23 ,1.70 ,,0.01 ,,1.16E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.74 ,0.480 ,0.510 ,0.482 ,100.00 ,100.00 ,-,
2020/3/20 11:00,-2300 ,-2082 ,2 ,20.1 ,,25.3 ,,,18.4 ,3.98 ,,18.1 ,27.0 ,11.9 ,19.7 ,19.8 ,19.4 ,13.4 ,19.3 ,16.6 ,19.0 ,,18.7 ,18.8 ,,18.7 ,,,19.5 ,19.6 ,,15.2 ,14.3 ,14.6 ,4.60 ,21.1 ,0.07 ,0.01 ,6.78 ,-,-,0.510 ,0.509,16.17 ,1.70 ,,0.01 ,,1.16E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.68 ,0.480 ,0.509 ,0.482 ,100.00 ,100.00 ,-,
2020/3/20 17:00,-2300 ,-2083 ,2 ,20.3 ,,25.1 ,,,18.4 ,3.24 ,,18.1 ,27.1 ,12.0 ,19.7 ,19.7 ,19.4 ,13.4 ,19.3 ,16.4 ,18.9 ,,18.6 ,18.7 ,,18.6 ,,,19.5 ,19.5 ,,15.2 ,14.3 ,14.6 ,4.58 ,20.9 ,0.08 ,0.01 ,6.80 ,-,-,0.510 ,0.509,15.86 ,1.70 ,,0.01 ,,1.16E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.76 ,0.480 ,0.509 ,0.482 ,100.00 ,99.99 ,-,
2020/3/20 23:00,-2300 ,-2082 ,2 ,20.2 ,,25.1 ,,,18.3 ,2.82 ,,18.0 ,27.1 ,11.9 ,19.7 ,19.7 ,19.4 ,13.4 ,19.3 ,16.4 ,18.9 ,,18.6 ,18.8 ,,18.6 ,,,19.5 ,19.5 ,,15.1 ,14.3 ,14.6 ,4.55 ,20.9 ,0.04 ,0.02 ,6.79 ,-,-,0.510 ,0.5094,15.10 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.76 ,0.480 ,0.510 ,0.482 ,100.00 ,100.00 ,-,
2020/3/21 5:00,-2299 ,-2083 ,2 ,20.2 ,,25.2 ,,,18.3 ,2.67 ,,18.0 ,27.1 ,11.9 ,19.7 ,19.6 ,19.4 ,13.4 ,19.2 ,16.2 ,18.9 ,,18.6 ,18.7 ,,18.5 ,,,19.4 ,19.5 ,,15.1 ,14.3 ,14.6 ,4.52 ,20.8 ,0.04 ,0.02 ,6.76 ,-,-,0.510 ,0.5092,15.28 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.70 ,0.480 ,0.510 ,0.482 ,100.00 ,100.00 ,-,
2020/3/21 11:00,-2299 ,-2082 ,2 ,20.3 ,,25.2 ,,,18.3 ,2.74 ,,17.7 ,27.2 ,11.9 ,19.6 ,19.6 ,19.3 ,13.4 ,19.2 ,16.5 ,18.8 ,,18.6 ,18.7 ,,18.5 ,,,19.4 ,19.5 ,,15.1 ,14.3 ,14.6 ,4.49 ,20.8 ,0.04 ,0.02 ,6.80 ,-,-,0.510 ,0.5086,14.91 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/21 17:00,-2300 ,-2082 ,2 ,20.1 ,,25.2 ,,,18.3 ,2.86 ,,17.8 ,27.1 ,11.9 ,19.6 ,19.6 ,19.3 ,13.6 ,18.8 ,15.1 ,19.0 ,,18.8 ,18.7 ,,18.5 ,,,19.4 ,19.4 ,,15.2 ,14.4 ,14.6 ,4.48 ,20.7 ,0.04 ,0.02 ,6.81 ,-,-,0.510 ,0.5089,14.97 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.76 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/21 23:00,-2300 ,-2082 ,2 ,20.1 ,,25.2 ,,,18.4 ,2.67 ,,18.0 ,27.1 ,12.0 ,19.6 ,19.6 ,19.3 ,13.3 ,19.2 ,16.8 ,18.8 ,,18.6 ,18.7 ,,18.5 ,,,19.4 ,19.4 ,,15.1 ,14.4 ,14.6 ,4.47 ,20.8 ,0.03 ,0.02 ,6.78 ,-,-,0.510 ,0.5091,14.04 ,1.70 ,,0.01 ,,1.13E-05,3.6E+01,8.07E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.482 ,100.00 ,99.99 ,-,
2020/3/22 5:00,-2300 ,-2082 ,2 ,20.0 ,,25.2 ,,,18.4 ,2.94 ,,18.0 ,27.0 ,11.9 ,19.6 ,19.6 ,19.3 ,13.3 ,19.2 ,16.8 ,18.8 ,,18.5 ,18.7 ,,18.5 ,,,19.4 ,19.4 ,,15.2 ,14.4 ,14.7 ,4.45 ,20.8 ,0.03 ,0.02 ,6.79 ,-,-,0.510 ,0.5092,15.06 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.76 ,0.480 ,0.510 ,0.482 ,99.99 ,99.99 ,-,
2020/3/22 11:00,-2300 ,-2083 ,2 ,20.1 ,,25.2 ,,,18.5 ,3.31 ,,18.0 ,27.0 ,12.0 ,19.6 ,19.5 ,19.3 ,13.4 ,19.2 ,16.8 ,18.8 ,,18.5 ,18.6 ,,18.4 ,,,19.4 ,19.4 ,,15.2 ,14.4 ,14.6 ,4.43 ,20.8 ,0.02 ,0.01 ,6.78 ,-,-,0.510 ,0.5088,15.18 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/22 17:00,-2300 ,-2083 ,2 ,20.1 ,,25.1 ,,,18.6 ,3.36 ,,18.0 ,27.0 ,12.0 ,19.6 ,19.5 ,19.3 ,13.4 ,19.2 ,16.9 ,18.9 ,,18.6 ,18.6 ,,18.5 ,,,19.4 ,19.5 ,,15.2 ,14.4 ,14.7 ,4.42 ,20.8 ,0.02 ,0.01 ,6.79 ,-,-,0.510 ,0.5089,15.15 ,1.70 ,,0.01 ,,1.12E-05,3.7E+01,ND,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/22 23:00,-2300 ,-2082 ,2 ,20.0 ,,25.1 ,,,18.7 ,3.08 ,,18.0 ,27.0 ,12.1 ,19.6 ,19.5 ,19.3 ,13.4 ,19.2 ,16.9 ,18.8 ,,18.5 ,18.6 ,,18.5 ,,,19.4 ,19.5 ,,15.2 ,14.4 ,14.7 ,4.40 ,20.8 ,0.02 ,0.02 ,6.78 ,-,-,0.510 ,0.5092,14.84 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.75 ,0.480 ,0.510 ,0.482 ,100.00 ,100.00 ,-,
2020/3/23 5:00,-2299 ,-2083 ,2 ,20.2 ,,24.9 ,,,18.8 ,2.87 ,,18.0 ,27.0 ,12.0 ,19.6 ,19.5 ,19.3 ,13.4 ,19.2 ,16.9 ,18.8 ,,18.5 ,18.6 ,,18.5 ,,,19.4 ,19.5 ,,15.2 ,14.4 ,14.6 ,4.37 ,20.7 ,0.02 ,0.02 ,6.79 ,-,-,0.510 ,0.5095,14.71 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.480 ,0.510 ,0.482 ,100.00 ,99.98 ,-,
2020/3/23 11:00,-2300 ,-2083 ,2 ,19.8 ,,24.9 ,,,19.0 ,2.86 ,,18.1 ,27.0 ,12.1 ,19.6 ,19.5 ,19.3 ,13.4 ,19.3 ,17.0 ,18.9 ,,18.6 ,18.7 ,,18.5 ,,,19.5 ,19.6 ,,15.2 ,14.3 ,14.6 ,4.34 ,20.6 ,0.01 ,0.02 ,6.79 ,-,-,0.510 ,0.5088,14.92 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/23 17:00,-2301 ,-2083 ,2 ,20.0 ,,24.8 ,,,19.1 ,3.05 ,,18.1 ,27.0 ,12.0 ,19.6 ,19.6 ,19.3 ,13.4 ,19.3 ,17.0 ,18.9 ,,18.7 ,18.7 ,,18.6 ,,,19.4 ,19.5 ,,15.1 ,14.3 ,14.6 ,4.32 ,20.5 ,0.04 ,0.02 ,6.78 ,-,-,0.510 ,0.509,16.57 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/23 23:00,-2300 ,-2083 ,2 ,20.0 ,,24.7 ,,,19.3 ,2.93 ,,18.1 ,27.0 ,12.1 ,19.7 ,19.6 ,19.4 ,13.4 ,19.3 ,17.0 ,19.0 ,,18.7 ,18.7 ,,18.6 ,,,19.5 ,19.5 ,,15.1 ,14.3 ,14.6 ,4.29 ,20.4 ,0.04 ,0.02 ,6.81 ,-,-,0.510 ,0.5094,15.64 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.77 ,0.480 ,0.510 ,0.482 ,100.00 ,99.97 ,-,
2020/3/24 5:00,-2300 ,-2082 ,2 ,20.3 ,,24.7 ,,,19.5 ,2.86 ,,18.1 ,27.0 ,12.1 ,19.7 ,19.6 ,19.4 ,13.4 ,19.3 ,17.1 ,19.0 ,,18.7 ,18.7 ,,18.6 ,,,19.5 ,19.6 ,,15.1 ,14.2 ,14.6 ,4.24 ,20.3 ,0.04 ,0.02 ,6.79 ,-,-,0.510 ,0.5092,15.62 ,1.70 ,,0.01 ,,1.14E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.72 ,0.480 ,0.510 ,0.482 ,99.99 ,99.99 ,-,
2020/3/24 11:00,-2300 ,-2083 ,2 ,20.3 ,,24.8 ,,,19.6 ,2.81 ,,18.1 ,27.0 ,12.1 ,19.8 ,19.6 ,19.4 ,13.5 ,19.4 ,17.3 ,19.0 ,,18.8 ,18.8 ,,18.6 ,,,19.5 ,19.6 ,,15.1 ,14.3 ,14.6 ,4.20 ,20.3 ,0.04 ,0.02 ,6.79 ,-,-,0.510 ,0.5089,15.73 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/24 17:00,-2301 ,-2081 ,2 ,20.2 ,,24.8 ,,,19.7 ,2.61 ,,18.3 ,27.0 ,12.1 ,19.7 ,19.7 ,19.5 ,13.6 ,19.4 ,15.9 ,19.1 ,,18.8 ,18.9 ,,18.7 ,,,19.6 ,19.6 ,,15.2 ,14.3 ,14.6 ,4.18 ,19.7 ,0.04 ,0.02 ,6.80 ,-,-,0.510 ,0.5092,15.10 ,1.70 ,,0.01 ,,1.13E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.76 ,0.480 ,0.510 ,0.482 ,100.00 ,99.99 ,-,
2020/3/24 23:00,-2300 ,-2082 ,2 ,20.4 ,,24.8 ,,,19.8 ,2.42 ,,18.2 ,27.0 ,12.1 ,19.8 ,19.8 ,19.5 ,14.0 ,19.5 ,15.1 ,19.2 ,,18.7 ,18.9 ,,18.7 ,,,19.7 ,19.6 ,,15.1 ,14.3 ,14.5 ,4.15 ,19.6 ,0.04 ,0.02 ,6.79 ,-,-,0.510 ,0.5092,15.08 ,1.70 ,,0.01 ,,1.15E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.75 ,0.480 ,0.510 ,0.482 ,100.00 ,99.97 ,-,
2020/3/25 5:00,-2300 ,-2083 ,2 ,20.3 ,,24.8 ,,,19.9 ,2.36 ,,18.2 ,27.1 ,12.1 ,19.9 ,19.8 ,19.5 ,14.2 ,19.5 ,14.9 ,19.2 ,,18.7 ,18.9 ,,18.8 ,,,19.7 ,19.7 ,,15.1 ,14.2 ,14.5 ,4.11 ,19.3 ,0.04 ,0.02 ,6.79 ,-,-,0.510 ,0.5091,15.88 ,1.69 ,,0.01 ,,1.15E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.480 ,0.510 ,0.482 ,99.99 ,99.97 ,-,
2020/3/25 11:00,-2300 ,-2083 ,2 ,20.5 ,,24.7 ,,,20.0 ,2.24 ,,18.2 ,27.1 ,12.1 ,19.9 ,19.8 ,19.6 ,14.0 ,19.6 ,15.6 ,19.2 ,,18.9 ,18.9 ,,18.8 ,,,19.7 ,19.7 ,,15.1 ,14.2 ,14.5 ,4.07 ,19.2 ,0.04 ,0.02 ,6.82 ,-,-,0.510 ,0.5091,15.11 ,1.69 ,,0.01 ,,1.13E-05,3.6E+01,2.15E-02,ND,2 ,,,,6.78 ,0.480 ,0.509 ,0.482 ,100.00 ,100.00 ,-,
2020/3/25 17:00,-2300 ,-2082 ,2 ,20.6 ,,24.6 ,,,20.1 ,2.53 ,,18.3 ,27.1 ,12.1 ,19.9 ,19.8 ,19.6 ,14.3 ,19.6 ,14.5 ,19.3 ,,18.8 ,19.0 ,,18.8 ,,,19.7 ,19.8 ,,15.1 ,14.3 ,14.6 ,4.06 ,18.8 ,0.03 ,0.02 ,6.78 ,-,-,0.510 ,0.509,15.78 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,1.88E-02,ND,2 ,,,,6.76 ,0.480 ,0.509 ,0.482 ,100.00 ,99.99 ,-,
2020/3/25 23:00,-2300 ,-2083 ,2 ,20.4 ,,24.8 ,,,20.1 ,2.45 ,,18.4 ,27.1 ,12.1 ,20.0 ,19.9 ,19.7 ,14.3 ,19.6 ,14.4 ,19.3 ,,18.9 ,19.0 ,,18.9 ,,,19.8 ,19.8 ,,15.1 ,14.3 ,14.6 ,4.04 ,18.7 ,0.03 ,0.02 ,6.80 ,-,-,0.510 ,0.5092,15.59 ,1.69 ,,0.01 ,,1.14E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.75 ,0.480 ,0.510 ,0.482 ,100.00 ,99.97 ,-,
2020/3/26 5:00,-2300 ,-2083 ,2 ,20.8 ,,24.9 ,,,20.2 ,2.47 ,,18.3 ,27.1 ,12.1 ,20.0 ,19.9 ,19.7 ,14.3 ,19.6 ,14.4 ,19.3 ,,18.9 ,19.0 ,,18.9 ,,,19.8 ,19.8 ,,15.1 ,14.2 ,14.5 ,4.01 ,18.7 ,0.03 ,0.02 ,6.83 ,-,-,0.510 ,0.5093,15.28 ,1.69 ,,0.01 ,,1.14E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.77 ,0.480 ,0.510 ,0.482 ,100.00 ,99.99 ,-,
2020/3/26 11:00,-2300 ,-2083 ,1 ,20.8 ,,24.9 ,,,20.3 ,2.56 ,,18.3 ,27.1 ,12.1 ,20.0 ,19.9 ,19.7 ,14.1 ,19.7 ,15.2 ,19.4 ,,19.0 ,19.1 ,,18.9 ,,,19.8 ,19.8 ,,15.1 ,14.2 ,14.5 ,3.99 ,18.4 ,0.03 ,0.02 ,6.79 ,-,-,0.510 ,0.5089,14.08 ,1.69 ,,0.01 ,,1.14E-05,3.6E+01,1.07E-02,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.482 ,100.00 ,100.00 ,-,
2020/3/26 17:00,-2300 ,-2083 ,1 ,20.7 ,,24.7 ,,,20.4 ,2.80 ,,18.3 ,27.2 ,12.1 ,20.1 ,19.9 ,19.8 ,14.1 ,19.7 ,15.6 ,19.4 ,,19.0 ,19.1 ,,18.9 ,,,19.9 ,19.9 ,,15.2 ,14.4 ,14.6 ,3.98 ,18.2 ,0.04 ,0.02 ,6.80 ,-,-,0.510 ,0.5089,14.62 ,1.69 ,,0.01 ,,1.14E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.481 ,100.00 ,99.99 ,-,
2020/3/26 23:00,-2300 ,-2083 ,1 ,20.7 ,,24.5 ,,,20.5 ,2.71 ,,18.3 ,27.2 ,12.2 ,20.1 ,20.0 ,19.8 ,14.1 ,19.7 ,15.4 ,19.4 ,,19.0 ,19.1 ,,19.0 ,,,19.9 ,19.9 ,,15.2 ,14.4 ,14.7 ,3.97 ,18.3 ,0.04 ,0.02 ,6.82 ,-,-,0.510 ,0.5093,14.39 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.76 ,0.480 ,0.510 ,0.482 ,100.00 ,99.99 ,-,
2020/3/27 5:00,-2299 ,-2083 ,1 ,20.9 ,,24.1 ,,,20.5 ,2.91 ,,18.4 ,27.2 ,12.1 ,20.1 ,20.0 ,19.8 ,14.1 ,19.8 ,15.6 ,19.5 ,,19.1 ,19.2 ,,19.0 ,,,20.0 ,20.0 ,,15.2 ,14.4 ,14.6 ,3.95 ,18.4 ,0.03 ,0.02 ,6.79 ,-,-,0.510 ,0.5091,15.36 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.482 ,100.00 ,99.98 ,-,
2020/3/27 11:00,-2300 ,-2083 ,1 ,20.9 ,,24.0 ,,,20.6 ,3.28 ,,18.6 ,27.2 ,12.2 ,20.1 ,20.0 ,19.8 ,14.0 ,19.8 ,16.1 ,19.4 ,,19.1 ,19.2 ,,19.0 ,,,20.0 ,20.0 ,,15.2 ,14.4 ,14.6 ,3.94 ,18.2 ,0.03 ,0.01 ,6.80 ,-,-,0.510 ,0.5088,15.50 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.78 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/27 17:00,-2300 ,-2083 ,2 ,20.9 ,,23.9 ,,,20.7 ,3.81 ,,18.6 ,27.2 ,12.2 ,20.1 ,20.1 ,19.9 ,13.7 ,19.8 ,18.0 ,19.5 ,,19.3 ,19.2 ,,19.1 ,,,20.0 ,20.1 ,,15.3 ,14.4 ,14.7 ,3.94 ,18.4 ,0.02 ,0.01 ,6.82 ,-,-,0.510 ,0.5091,16.14 ,1.69 ,,0.01 ,,1.13E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/27 23:00,-2299 ,-2083 ,2 ,21.0 ,,23.8 ,,,20.8 ,3.88 ,,18.5 ,27.3 ,12.2 ,20.2 ,20.1 ,19.9 ,13.7 ,19.8 ,18.0 ,19.5 ,,19.3 ,19.3 ,,19.1 ,,,20.0 ,20.1 ,,15.3 ,14.5 ,14.8 ,3.94 ,18.4 ,0.03 ,0.01 ,6.79 ,-,-,0.510 ,0.509,15.89 ,1.69 ,,0.01 ,,1.12E-05,3.7E+01,8.07E-03,7.02E-07,2 ,,,,6.75 ,0.480 ,0.509 ,0.482 ,100.00 ,100.00 ,-,
2020/3/28 5:00,-2300 ,-2082 ,2 ,21.1 ,,23.7 ,,,20.9 ,3.87 ,,18.6 ,27.3 ,12.3 ,20.3 ,20.2 ,20.0 ,13.7 ,19.9 ,18.2 ,19.6 ,,19.3 ,19.3 ,,19.2 ,,,20.1 ,20.1 ,,15.4 ,14.5 ,14.8 ,3.94 ,18.7 ,0.05 ,0.01 ,6.76 ,-,-,0.510 ,0.509,15.54 ,1.70 ,,0.01 ,,1.12E-05,3.6E+01,8.07E-03,ND,2 ,,,,6.73 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/28 11:00,-2299 ,-2083 ,2 ,21.1 ,,23.7 ,,,21.0 ,3.54 ,,18.5 ,27.3 ,12.3 ,20.3 ,20.2 ,20.0 ,13.9 ,19.9 ,17.1 ,19.6 ,,19.3 ,19.3 ,,19.2 ,,,20.1 ,20.1 ,,15.4 ,14.5 ,14.9 ,3.95 ,19.0 ,0.03 ,0.02 ,6.79 ,-,-,0.510 ,0.5089,15.31 ,1.69 ,,0.01 ,,1.12E-05,3.7E+01,ND,ND,2 ,,,,6.73 ,0.480 ,0.509 ,0.481 ,100.00 ,100.00 ,-,
2020/3/28 17:00,-2300 ,-2082 ,2 ,21.1 ,,23.9 ,,,21.1 ,3.23 ,,18.6 ,27.3 ,12.3 ,20.3 ,20.2 ,20.0 ,14.2 ,20.0 ,15.9 ,19.6 ,,19.2 ,19.3 ,,19.2 ,,,20.1 ,20.1 ,,15.4 ,14.5 ,14.9 ,3.94 ,19.2 ,0.03 ,0.02 ,6.79 ,-,-,0.510 ,0.5091,15.17 ,1.69 ,,0.01 ,,1.12E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.73 ,0.480 ,0.509 ,0.482 ,100.00 ,99.98 ,-,
2020/3/28 23:00,-2300 ,-2083 ,2 ,21.3 ,,23.8 ,,,21.2 ,2.83 ,,18.6 ,27.3 ,12.3 ,20.4 ,20.2 ,20.1 ,14.4 ,20.0 ,15.5 ,19.7 ,,19.3 ,19.4 ,,19.3 ,,,20.2 ,20.2 ,,15.4 ,14.5 ,14.9 ,3.92 ,19.1 ,0.03 ,0.03 ,6.81 ,-,-,0.510 ,0.5091,16.27 ,1.69 ,,0.01 ,,1.11E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.78 ,0.480 ,0.510 ,0.482 ,100.00 ,99.98 ,-,
2020/3/29 5:00,-2300 ,-2083 ,2 ,21.2 ,,23.5 ,,,21.3 ,2.75 ,,18.6 ,27.3 ,12.3 ,20.4 ,20.3 ,20.1 ,14.4 ,20.0 ,15.3 ,19.7 ,,19.3 ,19.4 ,,19.3 ,,,20.2 ,20.2 ,,15.4 ,14.5 ,14.8 ,3.89 ,19.2 ,0.03 ,0.03 ,6.81 ,-,-,0.510 ,0.5093,14.95 ,1.69 ,,0.01 ,,1.11E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.76 ,0.480 ,0.510 ,0.482 ,100.00 ,99.97 ,-,
2020/3/29 11:00,-2299 ,-2083 ,2 ,21.5 ,,23.5 ,,,21.4 ,2.65 ,,18.6 ,27.3 ,12.3 ,20.4 ,20.3 ,20.1 ,14.4 ,20.1 ,15.4 ,19.7 ,,19.3 ,19.4 ,,19.3 ,,,20.2 ,20.3 ,,15.3 ,14.4 ,14.7 ,3.85 ,19.1 ,0.03 ,0.03 ,6.79 ,-,-,0.510 ,0.5093,15.35 ,1.69 ,,0.01 ,,1.12E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.71 ,0.480 ,0.510 ,0.482 ,99.99 ,99.97 ,-,
2020/3/29 17:00,-2300 ,-2083 ,2 ,21.5 ,,23.3 ,,,21.5 ,2.90 ,,18.5 ,27.3 ,12.3 ,20.4 ,20.3 ,20.1 ,14.4 ,20.1 ,15.4 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.3 ,20.3 ,,15.3 ,14.4 ,14.6 ,3.82 ,18.5 ,0.03 ,0.03 ,6.80 ,-,-,0.510 ,0.5094,16.79 ,1.69 ,,0.01 ,,1.12E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.78 ,0.481 ,0.510 ,0.482 ,100.00 ,99.96 ,-,
2020/3/29 23:00,-2300 ,-2083 ,2 ,21.7 ,,23.3 ,,,21.5 ,2.80 ,,18.7 ,27.3 ,12.3 ,20.5 ,20.3 ,20.1 ,14.4 ,20.1 ,15.5 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.3 ,20.3 ,,15.3 ,14.4 ,14.6 ,3.78 ,17.9 ,0.03 ,0.03 ,6.81 ,-,-,0.511 ,0.5095,15.04 ,1.69 ,,0.01 ,,1.10E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.72 ,0.481 ,0.510 ,0.482 ,99.99 ,99.97 ,-,
2020/3/30 5:00,-2300 ,-2083 ,2 ,21.5 ,,23.3 ,,,21.6 ,2.71 ,,18.6 ,27.4 ,12.3 ,20.5 ,20.3 ,20.2 ,14.3 ,20.1 ,15.6 ,19.8 ,,19.4 ,19.5 ,,19.3 ,,,20.3 ,20.3 ,,15.3 ,14.3 ,14.6 ,3.75 ,17.5 ,0.03 ,0.03 ,6.83 ,-,-,0.510 ,0.5093,15.24 ,1.69 ,,0.01 ,,1.10E-05,3.6E+01,2.69E-03,ND,2 ,,,,6.75 ,0.481 ,0.510 ,0.482 ,99.99 ,99.97 ,-,
2020/3/30 11:00,-2300 ,-2084 ,1 ,21.9 ,,22.8 ,,,21.7 ,2.56 ,,18.6 ,27.4 ,12.3 ,20.4 ,20.4 ,20.2 ,14.3 ,20.1 ,15.6 ,19.8 ,,19.4 ,19.5 ,,19.4 ,,,20.3 ,20.3 ,,15.3 ,14.4 ,14.6 ,3.73 ,17.2 ,0.03 ,0.03 ,6.80 ,-,-,0.510 ,0.5094,14.88 ,1.69 ,,0.01 ,,1.12E-05,3.7E+01,2.15E-02,ND,2 ,,,,6.79 ,0.481 ,0.510 ,0.482 ,-,100.00 ,100.00 ,
2020/3/30 17:00,-2300 ,-2083 ,1 ,22.0 ,,22.7 ,,,21.7 ,2.80 ,,18.6 ,27.4 ,12.3 ,20.5 ,20.4 ,20.2 ,14.3 ,20.1 ,15.7 ,19.8 ,,19.4 ,19.6 ,,19.4 ,,,20.3 ,20.3 ,,15.3 ,14.4 ,14.7 ,3.72 ,17.0 ,0.03 ,0.03 ,6.79 ,-,-,0.509 ,0.5081,15.00 ,1.69 ,,0.01 ,,1.12E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.71 ,0.479 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/3/30 23:00,-2300 ,-2083 ,1 ,21.9 ,,22.6 ,,,21.7 ,2.70 ,,18.6 ,27.4 ,12.3 ,20.5 ,20.4 ,20.2 ,14.4 ,20.2 ,15.7 ,19.8 ,,19.4 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,15.3 ,14.4 ,14.6 ,3.71 ,17.1 ,0.03 ,0.03 ,6.80 ,-,-,0.510 ,0.5088,15.11 ,1.69 ,,0.01 ,,1.10E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/3/31 5:00,-2300 ,-2083 ,1 ,21.8 ,,22.4 ,,,21.7 ,2.76 ,,18.6 ,27.4 ,12.3 ,20.5 ,20.4 ,20.2 ,14.4 ,20.1 ,15.7 ,19.9 ,,19.4 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,15.3 ,14.4 ,14.6 ,3.69 ,17.0 ,0.02 ,0.03 ,6.79 ,-,-,0.510 ,0.509,15.29 ,1.69 ,,0.01 ,,1.10E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.482 ,-,99.98 ,100.00 ,
2020/3/31 11:00,-2300 ,-2083 ,1 ,21.9 ,,22.3 ,,,21.8 ,2.75 ,,18.7 ,27.4 ,12.3 ,20.5 ,20.4 ,20.2 ,14.4 ,20.2 ,15.8 ,19.9 ,,19.5 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,15.3 ,14.4 ,14.7 ,3.68 ,16.9 ,0.06 ,0.06 ,6.79 ,-,-,0.509 ,0.5078,17.17 ,1.69 ,,0.01 ,,1.10E-05,3.7E+01,ND,ND,2 ,,,,6.74 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/3/31 17:00,-2300 ,-2083 ,1 ,22.1 ,,22.1 ,,,21.9 ,3.06 ,,18.7 ,27.4 ,12.3 ,20.5 ,20.4 ,20.3 ,14.4 ,20.2 ,15.8 ,19.9 ,,19.5 ,19.6 ,,19.5 ,,,20.4 ,20.4 ,,15.3 ,14.4 ,14.7 ,3.68 ,16.9 ,0.06 ,0.05 ,6.80 ,-,-,0.509 ,0.5079,16.32 ,1.69 ,,0.01 ,,1.10E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.72 ,0.479 ,0.508 ,0.481 ,-,99.99 ,100.00 ,
2020/3/31 23:00,-2301 ,-2083 ,1 ,22.1 ,,21.9 ,,,21.9 ,3.17 ,,18.7 ,27.4 ,12.3 ,20.5 ,20.4 ,20.3 ,14.5 ,20.2 ,15.1 ,19.9 ,,19.5 ,19.6 ,,19.5 ,,,20.4 ,20.4 ,,15.4 ,14.5 ,14.8 ,3.68 ,17.1 ,0.06 ,0.05 ,6.77 ,-,-,0.509 ,0.5082,17.43 ,1.69 ,,0.01 ,,1.06E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.76 ,0.479 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/1 5:00,-2300 ,-2083 ,1 ,22.2 ,,21.6 ,,,22.0 ,3.51 ,,18.7 ,27.4 ,12.3 ,20.5 ,20.4 ,20.3 ,14.5 ,20.2 ,15.2 ,19.9 ,,19.5 ,19.6 ,,19.4 ,,,20.4 ,20.4 ,,15.4 ,14.5 ,14.8 ,3.68 ,17.3 ,0.06 ,0.05 ,6.79 ,-,-,0.509 ,0.5082,17.51 ,1.69 ,,0.01 ,,1.06E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.77 ,0.479 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/4/1 11:00,-2300 ,-2083 ,1 ,22.1 ,,21.3 ,,,22.1 ,3.82 ,,18.7 ,27.4 ,12.3 ,20.5 ,20.4 ,20.3 ,14.6 ,20.2 ,15.2 ,19.9 ,,19.5 ,19.7 ,,19.5 ,,,20.4 ,20.4 ,,15.4 ,14.5 ,14.8 ,3.68 ,17.3 ,0.07 ,0.05 ,6.76 ,-,-,0.508 ,0.5074,17.49 ,1.69 ,,0.01 ,,1.05E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.73 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/1 17:00,-2301 ,-2083 ,3 ,22.0 ,,21.0 ,,,22.1 ,4.74 ,,18.8 ,27.4 ,12.3 ,20.6 ,20.4 ,20.3 ,14.5 ,20.3 ,15.2 ,20.0 ,,19.5 ,19.7 ,,19.5 ,,,20.4 ,20.4 ,,15.4 ,14.5 ,14.9 ,3.68 ,17.5 ,0.06 ,0.04 ,6.76 ,-,-,0.509 ,0.5079,18.27 ,1.69 ,,0.01 ,,1.05E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.72 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/1 23:00,-2301 ,-2083 ,3 ,22.2 ,,21.1 ,,,22.2 ,5.67 ,,18.8 ,27.5 ,12.4 ,20.6 ,20.5 ,20.3 ,14.5 ,20.3 ,15.5 ,20.0 ,,19.6 ,19.7 ,,19.6 ,,,20.4 ,20.5 ,,15.4 ,14.5 ,14.9 ,3.68 ,17.8 ,0.03 ,0.01 ,6.75 ,-,-,0.509 ,0.5083,21.43 ,1.69 ,,0.01 ,,1.08E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.70 ,0.479 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/2 5:00,-2301 ,-2083 ,3 ,22.1 ,,21.3 ,,,22.3 ,4.84 ,,18.8 ,27.5 ,12.4 ,20.6 ,20.5 ,20.4 ,14.5 ,20.3 ,15.8 ,20.0 ,,19.6 ,19.7 ,,19.6 ,,,20.4 ,20.5 ,,15.4 ,14.6 ,14.9 ,3.69 ,18.0 ,0.04 ,0.02 ,6.76 ,-,-,0.509 ,0.5081,22.43 ,1.69 ,,0.01 ,,1.08E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.71 ,0.479 ,0.508 ,0.481 ,-,99.99 ,100.00 ,
2020/4/2 11:00,-2301 ,-2083 ,3 ,22.0 ,,20.7 ,,,22.4 ,3.74 ,,18.8 ,27.5 ,12.4 ,20.6 ,20.5 ,20.4 ,14.6 ,20.4 ,15.6 ,20.0 ,,19.6 ,19.7 ,,19.6 ,,,20.4 ,20.5 ,,15.4 ,14.6 ,14.9 ,3.69 ,18.2 ,0.05 ,0.03 ,6.74 ,-,-,0.508 ,0.5074,20.54 ,1.69 ,,0.01 ,,1.07E-05,3.6E+01,5.38E-03,ND,2 ,,,,6.72 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/2 17:00,-2301 ,-2082 ,2 ,22.2 ,,19.8 ,,,22.5 ,3.02 ,,18.8 ,27.5 ,12.4 ,20.6 ,20.5 ,20.4 ,14.7 ,20.4 ,15.4 ,20.1 ,,19.7 ,19.8 ,,19.6 ,,,20.5 ,20.5 ,,15.4 ,14.5 ,14.9 ,3.69 ,18.5 ,0.07 ,0.05 ,6.79 ,-,-,0.509 ,0.5078,17.48 ,1.69 ,,0.01 ,,1.07E-05,3.6E+01,5.38E-03,ND,2 ,,,,6.75 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/2 23:00,-2301 ,-2083 ,2 ,22.1 ,,19.2 ,,,22.6 ,2.47 ,,18.7 ,27.5 ,12.3 ,20.7 ,20.5 ,20.4 ,14.7 ,20.3 ,15.3 ,20.0 ,,19.6 ,19.7 ,,19.6 ,,,20.5 ,20.5 ,,15.4 ,14.5 ,14.8 ,3.68 ,18.6 ,0.07 ,0.06 ,6.78 ,-,-,0.509 ,0.5083,17.57 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.73 ,0.480 ,0.509 ,0.481 ,-,99.98 ,100.00 ,
2020/4/3 5:00,-2302 ,-2082 ,2 ,22.1 ,,18.9 ,,,22.7 ,2.26 ,,18.8 ,27.5 ,12.4 ,20.7 ,20.5 ,20.4 ,14.7 ,20.4 ,15.4 ,20.0 ,,19.6 ,19.8 ,,19.6 ,,,20.6 ,20.5 ,,15.4 ,14.5 ,14.8 ,3.66 ,18.5 ,0.07 ,0.06 ,6.79 ,-,-,0.509 ,0.5085,17.77 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.74 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/3 11:00,-2300 ,-2083 ,1 ,21.9 ,,18.7 ,,,22.9 ,2.24 ,,18.8 ,27.5 ,12.3 ,20.7 ,20.5 ,20.4 ,14.7 ,20.4 ,15.4 ,20.1 ,,19.6 ,19.8 ,,19.6 ,,,20.6 ,20.6 ,,15.4 ,14.5 ,14.8 ,3.64 ,18.5 ,0.07 ,0.06 ,6.78 ,-,-,0.508 ,0.5074,16.54 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.71 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/3 17:00,-2300 ,-2082 ,1 ,22.1 ,,18.8 ,,,23.0 ,2.57 ,,18.8 ,27.6 ,12.4 ,20.7 ,20.6 ,20.5 ,14.8 ,20.4 ,15.5 ,20.1 ,,19.7 ,19.8 ,,19.6 ,,,20.5 ,20.6 ,,15.4 ,14.5 ,14.9 ,3.64 ,18.6 ,0.05 ,0.05 ,6.77 ,-,-,0.508 ,0.5075,17.82 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.70 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/3 23:00,-2301 ,-2083 ,1 ,22.2 ,,19.0 ,,,23.1 ,2.51 ,,18.9 ,27.6 ,12.4 ,20.7 ,20.6 ,20.5 ,14.7 ,20.4 ,15.5 ,20.1 ,,19.7 ,19.8 ,,19.7 ,,,20.6 ,20.7 ,,15.5 ,14.6 ,14.9 ,3.64 ,18.7 ,0.06 ,0.06 ,6.76 ,-,-,0.509 ,0.5078,16.78 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.74 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/4 5:00,-2301 ,-2082 ,1 ,22.3 ,,19.1 ,,,23.1 ,2.79 ,,18.9 ,27.6 ,12.5 ,20.8 ,20.6 ,20.5 ,14.8 ,20.5 ,15.6 ,20.1 ,,19.7 ,19.8 ,,19.7 ,,,20.6 ,20.7 ,,15.5 ,14.6 ,15.0 ,3.63 ,18.7 ,0.05 ,0.05 ,6.78 ,-,-,0.509 ,0.5082,17.29 ,1.69 ,,0.01 ,,1.04E-05,3.6E+01,1.07E-02,ND,2 ,,,,6.73 ,0.479 ,0.509 ,0.481 ,-,99.98 ,100.00 ,
2020/4/4 11:00,-2301 ,-2082 ,1 ,22.2 ,,19.1 ,,,23.3 ,3.09 ,,18.9 ,27.6 ,12.5 ,20.8 ,20.6 ,20.5 ,14.8 ,20.4 ,15.6 ,20.2 ,,19.7 ,19.9 ,,19.7 ,,,20.6 ,20.7 ,,15.5 ,14.7 ,15.0 ,3.62 ,18.8 ,0.06 ,0.05 ,6.77 ,-,-,0.508 ,0.5072,18.14 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.77 ,0.478 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/4 17:00,-2302 ,-2082 ,1 ,22.2 ,,19.2 ,,,23.3 ,3.55 ,,18.9 ,27.6 ,12.5 ,20.8 ,20.7 ,20.6 ,14.8 ,20.5 ,15.7 ,20.2 ,,19.8 ,19.9 ,,19.8 ,,,20.6 ,20.7 ,,15.5 ,14.7 ,15.0 ,3.62 ,19.0 ,0.06 ,0.05 ,6.77 ,-,-,0.508 ,0.5073,17.16 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.75 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/4 23:00,-2300 ,-2082 ,1 ,21.9 ,,19.3 ,,,23.4 ,3.40 ,,19.0 ,27.6 ,12.5 ,20.8 ,20.7 ,20.6 ,14.8 ,20.5 ,15.7 ,20.2 ,,19.8 ,20.0 ,,19.8 ,,,20.7 ,20.8 ,,15.6 ,14.7 ,15.1 ,3.62 ,19.3 ,0.06 ,0.05 ,6.77 ,-,-,0.509 ,0.5078,17.89 ,1.70 ,,0.01 ,,1.04E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.71 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/5 5:00,-2301 ,-2081 ,1 ,22.2 ,,19.7 ,,,23.5 ,3.40 ,,19.0 ,27.6 ,12.5 ,20.9 ,20.7 ,20.6 ,14.8 ,20.6 ,15.7 ,20.3 ,,19.9 ,20.0 ,,19.8 ,,,20.8 ,20.7 ,,15.6 ,14.8 ,15.0 ,3.61 ,19.3 ,0.06 ,0.05 ,6.79 ,-,-,0.509 ,0.5081,17.75 ,1.70 ,,0.01 ,,1.04E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.75 ,0.479 ,0.508 ,0.481 ,-,99.98 ,100.00 ,
2020/4/5 11:00,-2302 ,-2082 ,1 ,22.3 ,,20.0 ,,,23.6 ,3.15 ,,19.0 ,27.7 ,12.5 ,20.9 ,20.8 ,20.6 ,14.8 ,20.6 ,15.8 ,20.3 ,,19.8 ,20.0 ,,19.8 ,,,20.7 ,20.8 ,,15.6 ,14.7 ,15.0 ,3.60 ,19.3 ,0.06 ,0.05 ,6.77 ,-,-,0.509 ,0.5083,16.91 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.74 ,0.479 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/5 17:00,-2301 ,-2081 ,1 ,22.4 ,,20.3 ,,,23.8 ,3.35 ,,19.0 ,27.7 ,12.5 ,20.9 ,20.8 ,20.7 ,14.8 ,20.6 ,15.8 ,20.3 ,,19.9 ,20.0 ,,19.8 ,,,20.8 ,20.8 ,,15.6 ,14.7 ,15.0 ,3.57 ,19.2 ,0.06 ,0.04 ,6.75 ,-,-,0.509 ,0.5079,17.54 ,1.69 ,,0.01 ,,1.05E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.70 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/5 23:00,-2301 ,-2082 ,1 ,22.0 ,,20.6 ,,,23.8 ,3.22 ,,19.1 ,27.7 ,12.5 ,20.9 ,20.8 ,20.7 ,14.8 ,20.6 ,15.8 ,20.3 ,,19.9 ,20.0 ,,19.9 ,,,20.8 ,20.9 ,,15.5 ,14.6 ,15.0 ,3.55 ,19.2 ,0.06 ,0.05 ,6.77 ,-,-,0.509 ,0.5085,18.96 ,1.70 ,,0.01 ,,1.05E-05,3.6E+01,8.07E-03,ND,2 ,,,,6.73 ,0.480 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/4/6 5:00,-2300 ,-2081 ,1 ,22.1 ,,20.9 ,,,23.8 ,3.17 ,,19.1 ,27.7 ,12.5 ,20.9 ,20.8 ,20.7 ,14.9 ,20.6 ,15.9 ,20.3 ,,19.9 ,20.0 ,,19.9 ,,,20.8 ,20.9 ,,15.5 ,14.6 ,15.0 ,3.53 ,18.9 ,0.06 ,0.05 ,6.78 ,-,-,0.509 ,0.5085,17.97 ,1.70 ,,0.01 ,,1.02E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.481 ,-,99.98 ,100.00 ,
2020/4/6 11:00,-2301 ,-2081 ,1 ,22.4 ,,21.1 ,,,23.8 ,3.17 ,,19.1 ,27.8 ,12.5 ,20.9 ,20.8 ,20.7 ,14.9 ,20.7 ,16.0 ,20.4 ,,20.0 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,15.6 ,14.6 ,14.9 ,3.51 ,19.0 ,0.06 ,0.05 ,6.77 ,-,-,0.509 ,0.5078,17.51 ,1.70 ,,0.01 ,,1.02E-05,3.6E+01,1.34E-02,ND,2 ,,,,6.73 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/6 17:00,-2302 ,-2081 ,2 ,22.5 ,,21.5 ,,,23.7 ,3.29 ,,19.1 ,27.8 ,12.5 ,21.0 ,20.9 ,20.7 ,14.9 ,20.7 ,15.9 ,20.4 ,,20.0 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,15.5 ,14.6 ,15.0 ,3.50 ,18.8 ,0.06 ,0.05 ,6.75 ,-,-,0.508 ,0.5076,17.39 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.68 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/6 23:00,-2300 ,-2081 ,2 ,22.5 ,,21.6 ,,,23.8 ,3.06 ,,19.1 ,27.8 ,12.5 ,21.0 ,20.9 ,20.8 ,14.9 ,20.7 ,16.0 ,20.4 ,,20.0 ,20.1 ,,20.0 ,,,20.9 ,20.9 ,,15.6 ,14.7 ,15.0 ,3.49 ,19.1 ,0.06 ,0.05 ,6.79 ,-,-,0.509 ,0.5082,17.37 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.75 ,0.479 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/7 5:00,-2301 ,-2081 ,1 ,22.2 ,,21.9 ,,,23.8 ,3.03 ,,19.2 ,27.8 ,12.5 ,21.0 ,20.9 ,20.8 ,15.0 ,20.8 ,16.1 ,20.5 ,,20.0 ,20.2 ,,20.0 ,,,20.9 ,20.9 ,,15.6 ,14.6 ,15.0 ,3.47 ,18.9 ,0.05 ,0.05 ,6.78 ,-,-,0.509 ,0.5084,17.38 ,1.70 ,,0.01 ,,1.04E-05,3.6E+01,1.34E-02,ND,2 ,,,,6.70 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/7 11:00,-2301 ,-2081 ,1 ,22.3 ,,22.0 ,,,23.8 ,3.05 ,,19.2 ,27.8 ,12.5 ,21.0 ,20.9 ,20.8 ,15.0 ,20.8 ,16.1 ,20.5 ,,20.0 ,20.2 ,,20.0 ,,,20.9 ,21.0 ,,15.6 ,14.7 ,15.0 ,3.46 ,18.8 ,0.05 ,0.05 ,6.80 ,-,-,0.508 ,0.5074,17.92 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.74 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/7 17:00,-2300 ,-2082 ,1 ,22.7 ,,21.9 ,,,23.9 ,3.16 ,,19.1 ,27.8 ,12.6 ,21.1 ,21.0 ,20.9 ,15.0 ,20.7 ,16.1 ,20.5 ,,20.1 ,20.2 ,,20.0 ,,,20.9 ,21.0 ,,15.6 ,14.7 ,15.0 ,3.45 ,18.9 ,0.05 ,0.05 ,6.75 ,-,-,0.508 ,0.5075,17.10 ,1.69 ,,0.01 ,,1.04E-05,3.6E+01,1.34E-02,ND,2 ,,,,6.72 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/7 23:00,-2300 ,-2081 ,2 ,22.2 ,,22.0 ,,,23.9 ,3.06 ,,19.2 ,27.8 ,12.6 ,21.1 ,21.0 ,20.9 ,15.0 ,20.8 ,16.1 ,20.5 ,,20.1 ,20.2 ,,20.0 ,,,20.9 ,21.0 ,,15.6 ,14.7 ,15.0 ,3.44 ,18.9 ,0.04 ,0.05 ,6.79 ,-,-,0.509 ,0.5084,17.10 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.481 ,-,99.98 ,100.00 ,
2020/4/8 5:00,-2300 ,-2081 ,2 ,22.3 ,,22.2 ,,,23.9 ,3.11 ,,19.2 ,27.8 ,12.6 ,21.1 ,21.0 ,20.9 ,15.0 ,20.8 ,16.1 ,20.5 ,,20.1 ,20.2 ,,20.0 ,,,21.0 ,21.0 ,,15.6 ,14.7 ,15.0 ,3.41 ,18.8 ,0.04 ,0.05 ,6.78 ,-,-,0.509 ,0.5086,17.62 ,1.69 ,,0.01 ,,1.04E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.481 ,-,99.98 ,100.00 ,
2020/4/8 11:00,-2300 ,-2082 ,2 ,22.1 ,,22.3 ,,,24.0 ,3.06 ,,19.2 ,27.9 ,12.6 ,21.1 ,21.0 ,20.9 ,15.1 ,20.8 ,16.1 ,20.5 ,,20.1 ,20.2 ,,20.1 ,,,21.0 ,21.1 ,,15.6 ,14.7 ,15.0 ,3.40 ,18.7 ,0.03 ,0.05 ,6.76 ,-,-,0.508 ,0.5071,17.35 ,1.70 ,,0.01 ,,1.04E-05,3.6E+01,8.07E-03,ND,2 ,,,,6.71 ,0.478 ,0.507 ,0.480 ,-,100.00 ,100.00 ,
2020/4/8 17:00,-2300 ,-2081 ,2 ,22.9 ,,22.4 ,,,24.0 ,3.24 ,,19.3 ,27.9 ,12.6 ,21.1 ,21.0 ,20.9 ,15.1 ,20.8 ,16.2 ,20.5 ,,20.1 ,20.2 ,,20.1 ,,,21.0 ,21.1 ,,15.7 ,14.8 ,15.1 ,3.40 ,18.8 ,0.06 ,0.05 ,6.76 ,-,-,0.508 ,0.5073,17.56 ,1.70 ,,0.01 ,,1.03E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.73 ,0.478 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/8 23:00,-2300 ,-2082 ,2 ,22.6 ,,22.4 ,,,24.1 ,3.17 ,,19.2 ,27.9 ,12.6 ,21.1 ,21.0 ,21.0 ,15.1 ,20.9 ,16.2 ,20.6 ,,20.2 ,20.3 ,,20.1 ,,,21.0 ,21.1 ,,15.7 ,14.9 ,15.2 ,3.40 ,19.1 ,0.05 ,0.05 ,6.81 ,-,-,0.509 ,0.5081,17.53 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.77 ,0.479 ,0.508 ,0.481 ,-,99.99 ,100.00 ,
2020/4/9 5:00,-2300 ,-2081 ,2 ,22.5 ,,22.3 ,,,24.0 ,2.97 ,,19.4 ,27.9 ,12.6 ,21.2 ,21.1 ,21.0 ,15.1 ,21.0 ,16.3 ,20.6 ,,20.2 ,20.3 ,,20.1 ,,,21.0 ,21.1 ,,15.7 ,14.9 ,15.2 ,3.39 ,19.1 ,0.05 ,0.05 ,6.77 ,-,-,0.509 ,0.5082,17.26 ,1.70 ,,0.01 ,,1.01E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.479 ,0.508 ,0.481 ,-,99.99 ,100.00 ,
2020/4/9 11:00,-2301 ,-2082 ,2 ,22.8 ,,22.4 ,,,24.0 ,2.88 ,,19.4 ,27.9 ,12.6 ,21.2 ,21.1 ,21.0 ,15.1 ,20.9 ,16.3 ,20.6 ,,20.2 ,20.3 ,,20.2 ,,,21.1 ,21.1 ,,15.7 ,14.9 ,15.2 ,3.39 ,19.1 ,0.05 ,0.05 ,6.76 ,-,-,0.508 ,0.507,16.80 ,1.69 ,,0.01 ,,1.01E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.71 ,0.478 ,0.507 ,0.480 ,-,100.00 ,100.00 ,
2020/4/9 17:00,-2301 ,-2081 ,1 ,22.8 ,,22.4 ,,,24.0 ,2.81 ,,19.4 ,28.0 ,12.7 ,21.2 ,21.1 ,21.0 ,15.2 ,21.0 ,16.3 ,20.6 ,,20.2 ,20.3 ,,20.2 ,,,21.0 ,21.1 ,,15.7 ,14.9 ,15.2 ,3.38 ,19.2 ,0.05 ,0.05 ,6.79 ,-,-,0.509 ,0.5079,17.01 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.71 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/9 23:00,-2300 ,-2081 ,1 ,22.6 ,,22.4 ,,,24.0 ,2.72 ,,19.3 ,28.0 ,12.7 ,21.2 ,21.1 ,21.0 ,15.2 ,21.0 ,16.3 ,20.7 ,,20.2 ,20.4 ,,20.2 ,,,21.1 ,21.2 ,,15.7 ,14.9 ,15.2 ,3.37 ,19.2 ,0.05 ,0.05 ,6.77 ,-,-,0.509 ,0.5082,16.83 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.71 ,0.479 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/4/10 5:00,-2301 ,-2081 ,1 ,22.8 ,,22.4 ,,,24.1 ,3.04 ,,19.4 ,28.0 ,12.7 ,21.3 ,21.1 ,21.1 ,15.2 ,21.0 ,16.3 ,20.7 ,,20.3 ,20.4 ,,20.2 ,,,21.1 ,21.2 ,,15.7 ,14.8 ,15.1 ,3.34 ,19.5 ,0.04 ,0.05 ,6.77 ,-,-,0.510 ,0.5087,17.09 ,1.69 ,,0.01 ,,1.02E-05,3.6E+01,1.07E-02,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.481 ,-,99.98 ,100.00 ,
2020/4/10 11:00,-2301 ,-2082 ,1 ,22.4 ,,22.4 ,,,24.0 ,2.93 ,,19.4 ,28.0 ,12.7 ,21.3 ,21.1 ,21.1 ,15.2 ,21.1 ,16.4 ,20.7 ,,20.3 ,20.4 ,,20.3 ,,,21.2 ,21.2 ,,15.7 ,14.8 ,15.1 ,3.33 ,19.1 ,0.04 ,0.05 ,6.77 ,-,-,0.509 ,0.5077,16.91 ,1.70 ,,0.01 ,,1.02E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.69 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/10 17:00,-2302 ,-2081 ,1 ,22.7 ,,22.5 ,,,24.1 ,3.00 ,,19.4 ,28.1 ,12.7 ,21.3 ,21.1 ,21.1 ,15.3 ,21.1 ,16.4 ,20.8 ,,20.3 ,20.4 ,,20.3 ,,,21.1 ,21.2 ,,15.7 ,14.8 ,15.1 ,3.32 ,19.2 ,0.04 ,0.05 ,6.78 ,-,-,0.509 ,0.5078,17.37 ,1.69 ,,0.01 ,,1.02E-05,3.6E+01,1.34E-02,ND,2 ,,,,6.69 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/10 23:00,-2301 ,-2081 ,1 ,22.5 ,,22.5 ,,,24.1 ,2.76 ,,19.5 ,28.1 ,12.7 ,21.3 ,21.2 ,21.1 ,15.3 ,21.0 ,16.4 ,20.7 ,,20.3 ,20.4 ,,20.3 ,,,21.2 ,21.3 ,,15.7 ,14.8 ,15.1 ,3.30 ,19.1 ,0.04 ,0.05 ,6.77 ,-,-,0.509 ,0.5086,17.77 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.481 ,-,99.98 ,100.00 ,
2020/4/11 5:00,-2301 ,-2081 ,1 ,22.8 ,,22.4 ,,,24.1 ,2.87 ,,19.4 ,28.1 ,12.8 ,21.3 ,21.2 ,21.1 ,15.3 ,21.1 ,16.5 ,20.8 ,,20.3 ,20.5 ,,20.3 ,,,21.2 ,21.3 ,,15.7 ,14.8 ,15.1 ,3.27 ,19.0 ,0.04 ,0.05 ,6.79 ,-,-,0.510 ,0.5088,17.32 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.481 ,-,99.98 ,100.00 ,
2020/4/11 11:00,-2302 ,-2081 ,1 ,22.7 ,,22.6 ,,,24.0 ,2.85 ,,19.5 ,28.1 ,12.7 ,21.3 ,21.2 ,21.1 ,15.3 ,21.1 ,16.6 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.1 ,21.3 ,,15.7 ,14.8 ,15.1 ,3.25 ,18.9 ,0.04 ,0.05 ,6.77 ,-,-,0.508 ,0.5075,16.31 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.75 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/11 17:00,-2302 ,-2081 ,1 ,22.8 ,,22.6 ,,,24.1 ,2.96 ,,19.5 ,28.2 ,12.8 ,21.4 ,21.3 ,21.1 ,15.3 ,21.1 ,16.6 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.3 ,21.3 ,,15.7 ,14.9 ,15.2 ,3.24 ,18.7 ,0.05 ,0.05 ,6.79 ,-,-,0.509 ,0.5079,16.65 ,1.70 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.72 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/11 23:00,-2301 ,-2082 ,1 ,22.9 ,,22.6 ,,,24.0 ,2.99 ,,19.5 ,28.1 ,12.8 ,21.4 ,21.3 ,21.2 ,15.3 ,21.1 ,16.6 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.2 ,21.3 ,,15.7 ,14.8 ,15.1 ,3.22 ,18.7 ,0.05 ,0.05 ,6.77 ,-,-,0.509 ,0.5084,17.04 ,1.70 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/4/12 5:00,-2302 ,-2082 ,1 ,22.8 ,,22.6 ,,,24.0 ,3.16 ,,19.6 ,28.1 ,12.8 ,21.4 ,21.3 ,21.2 ,15.3 ,21.1 ,16.7 ,20.9 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,15.8 ,14.9 ,15.2 ,3.20 ,18.8 ,0.04 ,0.04 ,6.78 ,-,-,0.509 ,0.5084,17.26 ,1.70 ,,0.01 ,,1.03E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.70 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/12 11:00,-2301 ,-2081 ,1 ,22.7 ,,22.6 ,,,23.9 ,3.28 ,,19.7 ,28.2 ,12.8 ,21.4 ,21.3 ,21.2 ,15.3 ,21.2 ,16.7 ,20.8 ,,20.4 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,15.8 ,14.9 ,15.2 ,3.19 ,18.7 ,0.04 ,0.04 ,6.76 ,-,-,0.509 ,0.5076,17.12 ,1.69 ,,0.01 ,,1.02E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.68 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/12 17:00,-2302 ,-2081 ,1 ,22.9 ,,22.7 ,,,23.9 ,3.39 ,,19.7 ,28.2 ,12.8 ,21.5 ,21.3 ,21.2 ,15.3 ,21.1 ,16.7 ,20.9 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,15.8 ,14.9 ,15.2 ,3.18 ,18.9 ,0.04 ,0.04 ,6.76 ,-,-,0.508 ,0.5076,17.35 ,1.69 ,,0.01 ,,1.02E-05,3.6E+01,1.34E-02,ND,2 ,,,,6.70 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/12 23:00,-2301 ,-2082 ,1 ,22.7 ,,22.7 ,,,23.8 ,3.49 ,,19.8 ,28.2 ,12.8 ,21.5 ,21.3 ,21.2 ,15.4 ,21.1 ,16.8 ,20.9 ,,20.5 ,20.6 ,,20.5 ,,,21.3 ,21.4 ,,15.8 ,14.9 ,15.2 ,3.17 ,18.7 ,0.04 ,0.04 ,6.77 ,-,-,0.509 ,0.5084,17.58 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/4/13 5:00,-2301 ,-2081 ,1 ,22.8 ,,22.7 ,,,23.8 ,3.73 ,,19.8 ,28.2 ,12.8 ,21.5 ,21.3 ,21.2 ,15.4 ,21.1 ,16.7 ,20.9 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,15.8 ,15.0 ,15.3 ,3.15 ,18.7 ,0.02 ,0.03 ,6.76 ,-,-,0.509 ,0.5085,20.22 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.76 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/13 11:00,-2300 ,-2082 ,1 ,22.9 ,,22.9 ,,,23.8 ,4.23 ,,19.9 ,28.2 ,12.8 ,21.5 ,21.3 ,21.2 ,15.4 ,21.2 ,16.8 ,20.9 ,,20.5 ,20.6 ,,20.5 ,,,21.3 ,21.4 ,,15.9 ,15.0 ,15.3 ,3.14 ,18.6 ,0.04 ,0.02 ,6.76 ,-,-,0.510 ,0.5086,20.97 ,1.70 ,,0.01 ,,1.05E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/13 17:00,-2302 ,-2081 ,2 ,22.9 ,,22.8 ,,,23.7 ,4.43 ,,19.9 ,28.2 ,12.9 ,21.5 ,21.3 ,21.2 ,15.4 ,21.2 ,16.8 ,20.9 ,,20.5 ,20.6 ,,20.4 ,,,21.3 ,21.4 ,,15.9 ,15.0 ,15.3 ,3.13 ,18.7 ,0.04 ,0.02 ,6.77 ,-,-,0.510 ,0.5087,19.84 ,1.69 ,,0.01 ,,1.05E-05,3.6E+01,1.34E-02,ND,2 ,,,,6.69 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/13 23:00,-2301 ,-2081 ,2 ,22.9 ,,22.9 ,,,23.7 ,4.22 ,,19.9 ,28.2 ,12.9 ,21.5 ,21.3 ,21.3 ,15.4 ,21.3 ,16.9 ,20.9 ,,20.5 ,20.7 ,,20.5 ,,,21.3 ,21.4 ,,15.8 ,14.9 ,15.3 ,3.11 ,18.8 ,0.01 ,0.02 ,6.77 ,-,-,0.510 ,0.509,21.43 ,1.70 ,,0.01 ,,1.04E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.69 ,0.480 ,0.509 ,0.482 ,-,99.98 ,100.00 ,
2020/4/14 5:00,-2301 ,-2081 ,2 ,22.6 ,,23.0 ,,,23.7 ,3.60 ,,20.0 ,28.2 ,12.9 ,21.4 ,21.3 ,21.2 ,15.4 ,21.2 ,16.8 ,20.9 ,,20.5 ,20.6 ,,20.5 ,,,21.3 ,21.3 ,,15.8 ,14.9 ,15.2 ,3.08 ,18.4 ,0.02 ,0.02 ,6.76 ,-,-,0.510 ,0.5089,20.34 ,1.70 ,,0.01 ,,1.04E-05,3.7E+01,8.07E-03,ND,2 ,,,,6.70 ,0.480 ,0.509 ,0.482 ,-,99.97 ,100.00 ,
2020/4/14 11:00,-2302 ,-2081 ,2 ,22.7 ,,22.9 ,,,23.6 ,2.91 ,,20.0 ,28.2 ,12.9 ,21.5 ,21.3 ,21.3 ,15.4 ,21.2 ,16.9 ,21.0 ,,20.5 ,20.7 ,,20.5 ,,,21.3 ,21.4 ,,15.8 ,14.9 ,15.2 ,3.06 ,18.3 ,0.02 ,0.03 ,6.76 ,-,-,0.509 ,0.5079,17.94 ,1.69 ,,0.01 ,,1.02E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.67 ,0.479 ,0.508 ,0.481 ,-,100.00 ,100.00 ,
2020/4/14 17:00,-2301 ,-2082 ,2 ,22.9 ,,22.9 ,,,23.5 ,2.63 ,,20.0 ,28.2 ,12.8 ,21.4 ,21.3 ,21.2 ,15.4 ,21.2 ,16.8 ,20.9 ,,20.5 ,20.6 ,,20.5 ,,,21.3 ,21.4 ,,15.8 ,14.9 ,15.2 ,3.06 ,18.2 ,0.03 ,0.04 ,6.78 ,-,-,0.509 ,0.5077,19.16 ,1.69 ,,0.01 ,,1.02E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.72 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/14 23:00,-2302 ,-2081 ,2 ,22.7 ,,23.0 ,,,23.3 ,2.17 ,,20.0 ,28.2 ,12.8 ,21.5 ,21.3 ,21.3 ,15.4 ,21.2 ,16.8 ,20.9 ,,20.5 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,15.8 ,14.9 ,15.2 ,3.05 ,18.3 ,0.03 ,0.04 ,6.77 ,-,-,0.509 ,0.5086,17.78 ,1.70 ,,0.01 ,,1.02E-05,3.6E+01,8.07E-03,ND,2 ,,,,6.74 ,0.480 ,0.509 ,0.481 ,-,99.97 ,100.00 ,
2020/4/15 5:00,-2302 ,-2081 ,1 ,22.8 ,,23.0 ,,,23.3 ,1.95 ,,20.0 ,28.2 ,12.8 ,21.4 ,21.3 ,21.2 ,15.3 ,21.1 ,16.8 ,20.9 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,15.8 ,14.9 ,15.2 ,3.03 ,18.3 ,0.02 ,0.04 ,6.78 ,-,-,0.510 ,0.5086,17.90 ,1.70 ,,0.01 ,,1.02E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.70 ,0.480 ,0.509 ,0.481 ,-,99.97 ,100.00 ,
2020/4/15 11:00,-2301 ,-2082 ,1 ,22.6 ,,22.9 ,,,23.3 ,2.15 ,,20.0 ,28.2 ,12.8 ,21.4 ,21.3 ,21.2 ,15.3 ,21.1 ,16.7 ,20.8 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,15.8 ,14.9 ,15.2 ,3.02 ,18.2 ,0.01 ,0.04 ,6.75 ,-,-,0.509 ,0.5076,18.04 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.70 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/15 17:00,-2302 ,-2082 ,1 ,22.8 ,,23.0 ,,,23.2 ,2.38 ,,20.0 ,28.2 ,12.9 ,21.4 ,21.2 ,21.1 ,15.3 ,21.1 ,16.7 ,20.8 ,,20.4 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,15.8 ,15.0 ,15.3 ,3.02 ,18.5 ,0.03 ,0.03 ,6.75 ,-,-,0.508 ,0.5073,18.11 ,1.69 ,,0.01 ,,1.03E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.68 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/15 23:00,-2302 ,-2082 ,1 ,22.9 ,,23.1 ,,,23.2 ,1.96 ,,20.0 ,28.2 ,13.0 ,21.4 ,21.2 ,21.2 ,15.3 ,21.1 ,16.7 ,20.8 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,15.8 ,15.0 ,15.3 ,3.02 ,18.6 ,0.02 ,0.04 ,6.76 ,-,-,0.509 ,0.508,17.09 ,1.70 ,,0.01 ,,1.02E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.69 ,0.479 ,0.508 ,0.481 ,-,99.99 ,100.00 ,
2020/4/16 5:00,-2301 ,-2082 ,1 ,22.8 ,,23.1 ,,,23.1 ,1.69 ,,20.1 ,28.2 ,12.9 ,21.4 ,21.2 ,21.2 ,15.3 ,21.1 ,16.7 ,20.8 ,,20.4 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,15.9 ,15.0 ,15.3 ,3.01 ,18.8 ,0.02 ,0.04 ,6.80 ,-,-,0.509 ,0.5084,16.87 ,1.69 ,,0.01 ,,1.02E-05,3.6E+01,1.07E-02,ND,2 ,,,,6.73 ,0.479 ,0.509 ,0.481 ,-,99.97 ,100.00 ,
2020/4/16 11:00,-2301 ,-2081 ,1 ,22.7 ,,23.1 ,,,23.1 ,1.42 ,,20.1 ,28.2 ,12.9 ,21.4 ,21.3 ,21.2 ,15.3 ,21.1 ,16.7 ,20.8 ,,20.4 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,15.9 ,15.0 ,15.3 ,2.99 ,18.7 ,0.02 ,0.04 ,6.82 ,-,-,0.509 ,0.5081,15.95 ,1.70 ,,0.01 ,,1.02E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.73 ,0.479 ,0.508 ,0.481 ,-,99.99 ,100.00 ,
2020/4/16 17:00,-2300 ,-2081 ,1 ,22.8 ,,23.1 ,,,23.0 ,1.34 ,,20.1 ,28.2 ,12.9 ,21.4 ,21.3 ,21.1 ,15.1 ,21.0 ,17.1 ,20.8 ,,20.4 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,15.9 ,15.0 ,15.3 ,2.98 ,18.7 ,0.04 ,0.04 ,6.80 ,-,-,0.510 ,0.5089,16.51 ,1.70 ,,0.01 ,,1.02E-05,3.6E+01,1.61E-02,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.481 ,-,99.98 ,100.00 ,
2020/4/16 23:00,-2301 ,-2081 ,1 ,22.7 ,,23.1 ,,,22.9 ,1.11 ,,20.1 ,28.2 ,12.9 ,21.3 ,21.2 ,21.1 ,15.2 ,21.1 ,16.7 ,20.8 ,,20.3 ,20.5 ,,20.3 ,,,21.3 ,21.3 ,,15.9 ,15.0 ,15.3 ,2.96 ,18.7 ,0.04 ,0.05 ,6.80 ,-,-,0.510 ,0.5092,16.65 ,1.69 ,,0.01 ,,1.00E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.480 ,0.510 ,0.482 ,-,100.00 ,100.00 ,
2020/4/17 5:00,-2301 ,-2082 ,1 ,22.6 ,,23.0 ,,,22.9 ,1.16 ,,20.1 ,28.2 ,13.0 ,21.3 ,21.2 ,21.1 ,15.2 ,21.1 ,16.8 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.3 ,21.3 ,,15.8 ,15.0 ,15.2 ,2.94 ,18.9 ,0.04 ,0.05 ,6.80 ,-,-,0.510 ,0.5093,16.50 ,1.70 ,,0.01 ,,1.00E-05,3.6E+01,5.38E-03,ND,2 ,,,,6.74 ,0.480 ,0.510 ,0.482 ,-,99.98 ,100.00 ,
2020/4/17 11:00,-2301 ,-2082 ,0 ,22.7 ,,22.9 ,,,22.9 ,1.28 ,,20.0 ,28.2 ,13.0 ,21.3 ,21.2 ,21.2 ,15.2 ,21.1 ,17.0 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.3 ,21.3 ,,15.9 ,15.0 ,15.3 ,2.92 ,18.5 ,-,0.05 ,6.79 ,-,-,0.509 ,0.5081,16.93 ,1.70 ,,0.01 ,,1.01E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.71 ,0.479 ,0.508 ,0.481 ,-,100.00 ,100.00 ,
2020/4/17 17:00,-2302 ,-2081 ,0 ,22.6 ,,22.9 ,,,22.9 ,1.47 ,,20.0 ,28.2 ,13.0 ,21.3 ,21.2 ,21.1 ,15.0 ,21.1 ,17.9 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.2 ,21.3 ,,15.8 ,15.0 ,15.3 ,2.91 ,18.5 ,0.05 ,0.04 ,6.80 ,-,-,0.509 ,0.5085,15.96 ,1.69 ,,0.01 ,,1.01E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.75 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/17 23:00,-2301 ,-2082 ,0 ,22.7 ,,23.0 ,,,22.9 ,1.62 ,,20.1 ,28.2 ,13.0 ,21.3 ,21.2 ,21.1 ,15.1 ,21.0 ,17.4 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.2 ,21.3 ,,15.9 ,15.0 ,15.3 ,2.90 ,18.5 ,0.05 ,0.04 ,6.81 ,-,-,0.510 ,0.5089,17.04 ,1.69 ,,0.01 ,,1.02E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.70 ,0.480 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/4/18 5:00,-2301 ,-2081 ,0 ,22.8 ,,23.1 ,,,22.9 ,1.91 ,,20.2 ,28.2 ,13.0 ,21.3 ,21.2 ,21.1 ,15.2 ,21.1 ,16.7 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.3 ,21.3 ,,15.9 ,15.0 ,15.3 ,2.89 ,18.6 ,0.05 ,0.04 ,6.79 ,-,-,0.510 ,0.5089,17.01 ,1.69 ,,0.01 ,,1.02E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/18 11:00,-2301 ,-2082 ,0 ,22.9 ,,23.1 ,,,22.9 ,2.37 ,,20.2 ,28.2 ,13.0 ,21.4 ,21.2 ,21.2 ,15.2 ,21.1 ,16.7 ,20.8 ,,20.4 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,15.9 ,15.0 ,15.3 ,4.66 ,18.5 ,0.04 ,0.03 ,6.77 ,-,-,0.510 ,0.5087,17.26 ,1.69 ,,0.01 ,,1.02E-05,3.6E+01,ND,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/18 17:00,-2302 ,-2081 ,0 ,22.8 ,,23.0 ,,,22.8 ,3.77 ,,20.3 ,28.2 ,13.0 ,21.3 ,21.3 ,21.1 ,15.2 ,21.1 ,16.8 ,20.8 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.1 ,15.4 ,4.69 ,18.6 ,0.11 ,0.03 ,6.77 ,-,-,0.510 ,0.509,19.42 ,1.69 ,,0.01 ,,1.02E-05,3.6E+01,2.69E-03,ND,2 ,,,,6.66 ,0.480 ,0.509 ,0.482 ,-,100.00 ,100.00 ,
2020/4/18 23:00,-2301 ,-2082 ,2 ,22.6 ,,23.0 ,,,22.9 ,3.86 ,,20.3 ,28.3 ,13.0 ,21.4 ,21.2 ,21.2 ,15.2 ,21.1 ,17.0 ,20.8 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.1 ,15.4 ,4.69 ,19.0 ,0.07 ,0.02 ,6.76 ,-,-,0.510 ,0.509,19.81 ,1.69 ,,0.01 ,,1.02E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.482 ,-,99.99 ,100.00 ,
2020/4/19 5:00,-2302 ,-2082 ,2 ,22.8 ,,23.1 ,,,22.8 ,2.99 ,,20.3 ,28.3 ,13.0 ,21.4 ,21.3 ,21.2 ,15.1 ,21.1 ,17.6 ,20.9 ,,20.4 ,20.6 ,,20.4 ,,,21.2 ,21.3 ,,15.9 ,15.1 ,15.4 ,4.68 ,18.8 ,0.08 ,0.03 ,6.79 ,-,-,0.510 ,0.509,18.98 ,1.70 ,,0.01 ,,1.02E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.69 ,0.480 ,0.509 ,0.482 ,-,99.99 ,100.00 ,
2020/4/19 11:00,-2301 ,-2082 ,1 ,22.7 ,,23.1 ,,,22.8 ,1.98 ,,20.3 ,28.2 ,13.0 ,21.4 ,21.3 ,21.2 ,15.2 ,21.1 ,17.3 ,20.9 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,15.9 ,15.1 ,15.4 ,4.67 ,18.8 ,0.09 ,0.04 ,6.77 ,-,-,0.510 ,0.5086,18.20 ,1.70 ,,0.01 ,,1.00E-05,3.7E+01,1.34E-02,ND,2 ,,,,6.68 ,0.480 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/4/19 17:00,-2302 ,-2081 ,1 ,22.8 ,,23.0 ,,,22.8 ,1.51 ,,20.3 ,28.2 ,13.0 ,21.4 ,21.3 ,21.2 ,15.2 ,21.1 ,16.7 ,20.9 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,15.9 ,15.1 ,15.4 ,4.66 ,18.9 ,0.09 ,0.05 ,6.81 ,-,-,0.510 ,0.509,16.68 ,1.70 ,,0.01 ,,1.00E-05,3.7E+01,ND,ND,2 ,,,,6.69 ,0.480 ,0.509 ,0.482 ,-,99.98 ,100.00 ,
2020/4/19 23:00,-2301 ,-2082 ,0 ,22.9 ,,23.1 ,,,22.8 ,1.41 ,,20.3 ,28.3 ,13.0 ,21.4 ,21.3 ,21.2 ,15.2 ,21.1 ,16.8 ,20.8 ,,20.4 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.0 ,15.1 ,15.4 ,4.64 ,19.0 ,0.08 ,0.05 ,6.80 ,-,-,0.510 ,0.5091,17.53 ,1.70 ,,0.01 ,,9.94E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.482 ,-,99.99 ,100.00 ,
2020/4/20 5:00,-2302 ,-2081 ,0 ,23.0 ,,23.1 ,,,22.8 ,1.87 ,,20.3 ,28.3 ,13.0 ,21.3 ,21.2 ,21.2 ,15.2 ,21.1 ,16.8 ,20.8 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.1 ,15.4 ,4.63 ,18.7 ,0.08 ,0.05 ,6.79 ,-,-,0.510 ,0.5091,17.63 ,1.70 ,,0.01 ,,9.94E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.482 ,-,99.99 ,100.00 ,
2020/4/20 11:00,-2302 ,-2082 ,1 ,22.8 ,,23.9 ,,,22.8 ,2.23 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.3 ,21.2 ,15.2 ,21.1 ,16.7 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.3 ,21.3 ,,16.0 ,15.1 ,15.4 ,4.61 ,18.7 ,0.06 ,0.05 ,6.77 ,-,-,0.510 ,0.5089,17.95 ,1.70 ,,0.01 ,,9.94E-06,3.6E+01,5.38E-03,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.482 ,-,99.99 ,100.00 ,
2020/4/20 17:00,-2302 ,-2082 ,1 ,22.9 ,,23.5 ,,,22.8 ,2.79 ,,20.3 ,28.3 ,13.0 ,21.4 ,21.3 ,21.2 ,15.1 ,21.1 ,16.7 ,20.8 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.1 ,15.4 ,4.60 ,18.8 ,0.06 ,0.04 ,6.79 ,-,-,0.510 ,0.5089,18.91 ,1.70 ,,0.01 ,,9.94E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.73 ,0.480 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/4/20 23:00,-2301 ,-2081 ,1 ,22.8 ,,23.3 ,,,22.7 ,2.71 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.3 ,21.2 ,14.8 ,21.1 ,18.9 ,20.8 ,,20.5 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.2 ,15.4 ,4.60 ,18.7 ,0.06 ,0.04 ,6.77 ,-,-,0.510 ,0.509,18.89 ,1.69 ,,0.01 ,,1.02E-05,3.7E+01,1.88E-02,ND,2 ,,,,6.67 ,0.480 ,0.509 ,0.482 ,-,99.99 ,100.00 ,
