,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2020/4/21 5:00,-2301 ,-2082 ,1 ,23.0 ,,23.5 ,,,22.7 ,2.66 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.3 ,21.2 ,14.6 ,21.0 ,18.6 ,20.9 ,,20.4 ,20.5 ,,20.3 ,,,21.2 ,21.3 ,,16.0 ,15.2 ,15.4 ,4.59 ,18.9 ,0.06 ,0.04 ,6.75 ,-,-,0.510 ,0.5086,19.11 ,1.70 ,,0.01 ,,1.02E-05,3.7E+01,5.38E-03,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/4/21 11:00,-2302 ,-2081 ,1 ,22.9 ,,23.5 ,,,22.7 ,2.49 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.3 ,21.2 ,14.6 ,20.8 ,18.0 ,20.7 ,,20.9 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.2 ,15.4 ,4.60 ,19.2 ,0.06 ,0.05 ,6.75 ,-,-,0.509 ,0.5078,18.53 ,1.69 ,,0.01 ,,1.00E-05,3.7E+01,ND,ND,2 ,,,,6.68 ,0.479 ,0.508 ,0.480 ,-,100.00 ,100.00 ,
2020/4/21 17:00,-2301 ,-2082 ,1 ,22.7 ,,23.6 ,,,22.6 ,2.56 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.3 ,21.2 ,14.2 ,21.1 ,20.8 ,20.8 ,,20.5 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.1 ,15.2 ,15.5 ,4.60 ,19.4 ,0.06 ,0.05 ,6.76 ,-,-,0.509 ,0.508,17.89 ,1.69 ,,0.01 ,,1.00E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.68 ,0.479 ,0.508 ,0.481 ,-,99.99 ,100.00 ,
2020/4/21 23:00,-2302 ,-2082 ,1 ,22.8 ,,23.7 ,,,22.6 ,2.42 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.2 ,21.2 ,14.2 ,21.0 ,18.7 ,20.8 ,,20.7 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.1 ,15.2 ,15.5 ,4.60 ,19.5 ,0.06 ,0.05 ,6.75 ,-,-,0.509 ,0.5086,17.36 ,1.70 ,,0.01 ,,9.95E-06,3.6E+01,5.38E-03,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/22 5:00,-2302 ,-2081 ,1 ,22.8 ,,23.8 ,,,22.6 ,2.66 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.2 ,21.2 ,14.1 ,21.1 ,20.9 ,20.8 ,,20.6 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.1 ,15.2 ,15.5 ,4.58 ,19.5 ,0.06 ,0.05 ,6.77 ,-,-,0.510 ,0.5089,18.19 ,1.70 ,,0.01 ,,9.95E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.72 ,0.480 ,0.509 ,0.481 ,-,100.00 ,100.00 ,
2020/4/22 11:00,-2302 ,-2081 ,1 ,22.9 ,,23.7 ,,,22.6 ,2.64 ,,20.3 ,28.3 ,13.1 ,21.3 ,21.3 ,21.2 ,14.3 ,21.1 ,20.3 ,20.9 ,,20.7 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,16.1 ,15.2 ,15.5 ,4.58 ,19.7 ,0.06 ,0.05 ,6.75 ,-,-,0.509 ,0.5081,17.54 ,1.70 ,,0.01 ,,1.00E-05,3.7E+01,ND,ND,2 ,,,,6.70 ,0.479 ,0.508 ,0.481 ,-,100.00 ,100.00 ,
2020/4/22 17:00,-2302 ,-2082 ,1 ,22.8 ,,23.8 ,,,22.6 ,2.45 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.2 ,21.2 ,14.2 ,21.0 ,20.8 ,20.8 ,,20.6 ,20.5 ,,20.4 ,,,21.3 ,21.4 ,,16.0 ,15.2 ,15.4 ,4.57 ,19.7 ,0.06 ,0.05 ,6.77 ,-,-,0.509 ,0.5086,17.81 ,1.70 ,,0.01 ,,1.00E-05,3.7E+01,1.61E-02,ND,2 ,,,,6.68 ,0.480 ,0.509 ,0.481 ,-,99.99 ,100.00 ,
2020/4/22 23:00,-2302 ,-2082 ,1 ,22.9 ,,23.7 ,,,22.6 ,2.15 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.4 ,21.1 ,14.4 ,21.0 ,19.3 ,20.8 ,,20.3 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.1 ,15.4 ,4.55 ,19.7 ,0.06 ,0.05 ,6.79 ,-,-,0.510 ,0.5093,18.31 ,1.69 ,,0.01 ,,9.93E-06,3.7E+01,8.07E-03,ND,2 ,,,,6.72 ,0.480 ,0.510 ,0.482 ,-,100.00 ,100.00 ,
2020/4/23 5:00,-2301 ,-2081 ,1 ,22.8 ,,23.7 ,,,22.6 ,2.20 ,,20.3 ,28.3 ,13.1 ,21.3 ,21.2 ,21.2 ,14.4 ,21.0 ,20.7 ,20.8 ,,20.6 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.1 ,15.4 ,4.53 ,19.7 ,0.06 ,0.05 ,6.79 ,-,-,0.510 ,0.5094,17.61 ,1.70 ,,0.01 ,,9.93E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.71 ,0.481 ,0.510 ,0.482 ,-,100.00 ,100.00 ,
2020/4/23 11:00,-2301 ,-2082 ,1 ,22.7 ,,23.8 ,,,22.6 ,2.27 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.3 ,21.2 ,14.6 ,21.0 ,18.0 ,20.8 ,,20.5 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.1 ,15.4 ,4.51 ,19.6 ,0.06 ,0.05 ,6.75 ,-,-,0.509 ,0.508,18.42 ,1.70 ,,0.01 ,,1.00E-05,3.7E+01,1.07E-02,ND,2 ,,,,6.69 ,0.479 ,0.508 ,0.481 ,-,100.00 ,100.00 ,
2020/4/23 17:00,-2302 ,-2081 ,1 ,22.8 ,,23.7 ,,,22.6 ,2.30 ,,20.3 ,28.3 ,13.1 ,21.4 ,21.1 ,21.2 ,14.4 ,21.1 ,19.9 ,20.7 ,,20.6 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.2 ,15.4 ,4.50 ,19.9 ,0.06 ,0.05 ,6.76 ,-,-,0.509 ,0.5079,17.17 ,1.69 ,,0.01 ,,1.00E-05,3.6E+01,1.07E-02,ND,2 ,,,,6.69 ,0.479 ,0.508 ,0.480 ,-,99.99 ,100.00 ,
2020/4/23 23:00,-2302 ,-2081 ,1 ,22.7 ,,24.0 ,,,22.6 ,2.02 ,,20.3 ,28.3 ,13.2 ,21.4 ,21.2 ,21.2 ,14.7 ,21.1 ,18.4 ,20.8 ,,20.5 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.1 ,15.2 ,15.4 ,4.48 ,20.0 ,0.07 ,0.05 ,6.76 ,-,-,0.510 ,0.509,17.61 ,1.70 ,,0.01 ,,9.97E-06,3.7E+01,ND,ND,2 ,,,,6.71 ,0.480 ,0.509 ,0.482 ,-,99.99 ,100.00 ,
2020/4/24 5:00,-2302 ,-2081 ,1 ,22.7 ,,24.0 ,,,22.7 ,1.86 ,,20.3 ,28.3 ,13.2 ,21.3 ,21.2 ,21.2 ,15.0 ,20.9 ,17.7 ,20.7 ,,20.6 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.0 ,15.1 ,15.4 ,4.46 ,19.9 ,0.06 ,0.05 ,6.76 ,-,-,0.510 ,0.5091,17.12 ,1.70 ,,0.01 ,,9.97E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.68 ,0.480 ,0.510 ,0.482 ,-,100.00 ,100.00 ,
2020/4/24 11:00,-2302 ,-2081 ,1 ,22.9 ,,23.8 ,,,22.7 ,1.83 ,,20.3 ,28.3 ,13.2 ,21.4 ,21.3 ,21.2 ,14.9 ,21.2 ,17.9 ,20.8 ,,20.4 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.0 ,15.2 ,15.4 ,4.44 ,19.7 ,0.06 ,0.06 ,6.74 ,-,-,0.506 ,0.5049,16.94 ,1.70 ,,0.01 ,,1.00E-05,3.6E+01,1.07E-02,ND,2 ,,,,6.66 ,0.476 ,0.505 ,0.478 ,100.00 ,-,100.00 ,
2020/4/24 17:00,-2302 ,-2081 ,1 ,22.7 ,,23.8 ,,,22.7 ,1.86 ,,20.3 ,28.3 ,13.2 ,21.3 ,21.2 ,21.1 ,14.8 ,21.0 ,18.7 ,20.7 ,,20.4 ,20.5 ,,20.3 ,,,21.2 ,21.3 ,,16.1 ,15.2 ,15.4 ,4.42 ,19.6 ,0.06 ,0.06 ,6.72 ,-,-,0.506 ,0.5053,17.40 ,1.69 ,,0.01 ,,1.00E-05,3.6E+01,8.07E-03,ND,2 ,,,,6.69 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/4/24 23:00,-2302 ,-2082 ,1 ,22.7 ,,23.8 ,,,22.7 ,1.72 ,,20.3 ,28.3 ,13.2 ,21.3 ,21.3 ,21.2 ,14.9 ,21.1 ,17.7 ,20.9 ,,20.3 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.1 ,15.2 ,15.5 ,4.40 ,19.6 ,0.07 ,0.06 ,6.73 ,-,-,0.506 ,0.5054,17.19 ,1.70 ,,0.01 ,,1.00E-05,3.6E+01,1.07E-02,ND,2 ,,,,6.68 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/4/25 5:00,-2302 ,-2081 ,1 ,22.5 ,,23.7 ,,,22.7 ,1.49 ,,20.3 ,28.3 ,13.2 ,21.4 ,21.2 ,21.2 ,15.1 ,21.1 ,17.5 ,20.8 ,,20.4 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.1 ,15.2 ,15.4 ,4.38 ,19.5 ,0.07 ,0.06 ,6.77 ,-,-,0.507 ,0.5057,16.42 ,1.70 ,,0.01 ,,1.00E-05,3.7E+01,2.69E-03,ND,2 ,,,,6.70 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/4/25 11:00,-2302 ,-2080 ,1 ,22.2 ,,23.8 ,,,22.8 ,1.54 ,,20.3 ,28.3 ,13.2 ,21.3 ,21.3 ,21.1 ,14.9 ,20.9 ,18.4 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.2 ,21.3 ,,16.1 ,15.2 ,15.5 ,4.36 ,19.4 ,0.07 ,0.06 ,6.72 ,-,-,0.505 ,0.5046,16.60 ,1.70 ,,0.01 ,,9.83E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.65 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/4/25 17:00,-2301 ,-2081 ,1 ,22.7 ,,23.7 ,,,22.8 ,1.68 ,,20.3 ,28.3 ,13.2 ,21.3 ,21.5 ,21.2 ,14.8 ,21.1 ,19.5 ,20.8 ,,20.4 ,20.5 ,,20.3 ,,,21.3 ,21.3 ,,16.1 ,15.2 ,15.5 ,4.37 ,19.4 ,0.06 ,0.06 ,6.72 ,-,-,0.505 ,0.5046,17.35 ,1.70 ,,0.01 ,,9.83E-06,3.6E+01,8.07E-03,ND,2 ,,,,6.66 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/4/25 23:00,-2302 ,-2081 ,1 ,22.7 ,,23.7 ,,,22.8 ,1.70 ,,20.4 ,28.3 ,13.2 ,21.4 ,21.3 ,21.2 ,14.6 ,21.1 ,19.3 ,20.8 ,,20.5 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.1 ,15.3 ,15.5 ,4.36 ,19.6 ,0.06 ,0.06 ,6.76 ,-,-,0.506 ,0.5051,17.12 ,1.70 ,,0.01 ,,9.86E-06,3.6E+01,ND,ND,2 ,,,,6.66 ,0.476 ,0.505 ,0.478 ,100.00 ,-,100.00 ,
2020/4/26 5:00,-2302 ,-2081 ,1 ,22.7 ,,23.7 ,,,22.8 ,2.05 ,,20.4 ,28.3 ,13.3 ,21.4 ,21.3 ,21.2 ,14.5 ,21.0 ,20.4 ,20.8 ,,20.5 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.1 ,15.2 ,15.5 ,4.35 ,19.7 ,0.06 ,0.05 ,6.73 ,-,-,0.506 ,0.5053,17.57 ,1.70 ,,0.01 ,,9.86E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.69 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/4/26 11:00,-2302 ,-2081 ,1 ,22.6 ,,23.7 ,,,22.8 ,2.19 ,,20.4 ,28.3 ,13.3 ,21.4 ,21.3 ,21.2 ,15.2 ,21.1 ,16.8 ,20.8 ,,20.4 ,20.6 ,,20.4 ,,,21.2 ,21.3 ,,16.1 ,15.3 ,15.6 ,4.35 ,19.9 ,0.05 ,0.05 ,6.71 ,-,-,0.505 ,0.5038,16.95 ,1.70 ,,0.01 ,,9.88E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.62 ,0.475 ,0.504 ,0.477 ,100.00 ,-,100.00 ,
2020/4/26 17:00,-2303 ,-2081 ,1 ,22.9 ,,23.6 ,,,22.8 ,2.09 ,,20.4 ,28.3 ,13.3 ,21.4 ,21.3 ,21.2 ,15.1 ,21.1 ,16.8 ,20.8 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,16.1 ,15.3 ,15.6 ,4.35 ,20.0 ,0.06 ,0.05 ,6.71 ,-,-,0.505 ,0.5043,16.49 ,1.70 ,,0.01 ,,9.88E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.65 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/4/26 23:00,-2302 ,-2081 ,1 ,22.8 ,,23.7 ,,,22.9 ,1.93 ,,20.4 ,28.3 ,13.3 ,21.4 ,21.3 ,21.2 ,15.2 ,21.1 ,16.8 ,20.8 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.4 ,,16.2 ,15.3 ,15.7 ,4.35 ,20.2 ,0.06 ,0.05 ,6.74 ,-,-,0.506 ,0.5051,16.12 ,1.70 ,,0.01 ,,9.69E-06,3.6E+01,5.38E-03,ND,2 ,,,,6.68 ,0.476 ,0.505 ,0.478 ,100.00 ,-,100.00 ,
2020/4/27 5:00,-2302 ,-2081 ,1 ,22.7 ,,23.6 ,,,22.9 ,1.79 ,,20.4 ,28.3 ,13.3 ,21.4 ,21.3 ,21.2 ,15.1 ,21.1 ,16.8 ,20.9 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,16.2 ,15.3 ,15.7 ,4.33 ,20.3 ,0.06 ,0.05 ,6.74 ,-,-,0.506 ,0.5053,16.46 ,1.70 ,,0.01 ,,9.69E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.64 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/4/27 11:00,-2302 ,-2081 ,1 ,22.7 ,,23.7 ,,,22.9 ,1.74 ,,20.4 ,28.3 ,13.3 ,21.4 ,21.3 ,21.2 ,15.2 ,21.1 ,16.8 ,20.9 ,,20.5 ,20.6 ,,20.4 ,,,21.3 ,21.4 ,,16.2 ,15.3 ,15.7 ,4.32 ,20.3 ,0.06 ,0.06 ,6.74 ,-,-,0.505 ,0.5043,16.49 ,1.70 ,,0.01 ,,9.93E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.67 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/4/27 17:00,-2302 ,-2081 ,1 ,22.6 ,,23.6 ,,,22.9 ,1.81 ,,20.4 ,28.3 ,13.4 ,21.5 ,21.3 ,21.3 ,15.2 ,21.1 ,16.8 ,20.9 ,,20.5 ,20.6 ,,20.4 ,,,21.4 ,21.4 ,,16.2 ,15.3 ,15.7 ,4.31 ,20.4 ,0.06 ,0.05 ,6.73 ,-,-,0.505 ,0.5047,16.69 ,1.70 ,,0.01 ,,9.93E-06,3.6E+01,1.07E-02,ND,2 ,,,,6.66 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/4/27 23:00,-2303 ,-2081 ,1 ,22.4 ,,23.6 ,,,23.0 ,1.68 ,,20.5 ,28.3 ,13.4 ,21.5 ,21.3 ,21.3 ,15.2 ,21.2 ,16.8 ,20.9 ,,20.5 ,20.6 ,,20.4 ,,,21.3 ,21.5 ,,16.2 ,15.3 ,15.7 ,4.29 ,20.4 ,0.06 ,0.06 ,6.72 ,-,-,0.506 ,0.5053,16.52 ,1.70 ,,0.01 ,,9.66E-06,3.6E+01,1.34E-02,ND,2 ,,,,6.66 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/4/28 5:00,-2303 ,-2081 ,1 ,22.6 ,,23.6 ,,,23.1 ,1.75 ,,20.5 ,28.4 ,13.4 ,21.5 ,21.5 ,21.3 ,15.2 ,21.1 ,16.8 ,20.9 ,,20.5 ,20.6 ,,20.4 ,,,21.4 ,21.5 ,,16.2 ,15.3 ,15.6 ,4.27 ,20.5 ,0.06 ,0.05 ,6.75 ,-,-,0.507 ,0.5059,17.41 ,1.70 ,,0.01 ,,9.66E-06,3.6E+01,5.38E-03,ND,2 ,,,,6.68 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/4/28 11:00,-2302 ,-2081 ,1 ,22.6 ,,23.6 ,,,23.1 ,1.82 ,,20.5 ,28.3 ,13.4 ,21.5 ,21.4 ,21.3 ,15.2 ,21.2 ,16.9 ,20.9 ,,20.5 ,20.6 ,,20.5 ,,,21.4 ,21.5 ,,16.1 ,15.3 ,15.6 ,4.25 ,20.2 ,0.06 ,0.05 ,6.75 ,-,-,0.505 ,0.5047,16.82 ,1.70 ,,0.01 ,,9.80E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.64 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/4/28 17:00,-2303 ,-2081 ,1 ,22.7 ,,23.6 ,,,23.2 ,2.00 ,,20.5 ,28.4 ,13.4 ,21.5 ,21.4 ,21.3 ,15.2 ,21.2 ,16.9 ,21.0 ,,20.5 ,20.7 ,,20.5 ,,,21.4 ,21.5 ,,16.2 ,15.4 ,15.7 ,4.24 ,20.1 ,0.05 ,0.05 ,6.70 ,-,-,0.506 ,0.505,16.76 ,1.69 ,,0.01 ,,9.80E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.67 ,0.476 ,0.505 ,0.478 ,100.00 ,-,100.00 ,
2020/4/28 23:00,-2302 ,-2081 ,1 ,22.7 ,,23.6 ,,,23.2 ,1.78 ,,20.5 ,28.4 ,13.4 ,21.5 ,21.4 ,21.3 ,14.2 ,21.2 ,21.5 ,21.0 ,,20.7 ,20.7 ,,20.5 ,,,21.4 ,21.5 ,,16.2 ,15.4 ,15.7 ,4.23 ,20.2 ,0.06 ,0.05 ,6.72 ,-,-,0.506 ,0.5055,16.59 ,1.70 ,,0.01 ,,9.86E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.64 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/4/29 5:00,-2302 ,-2081 ,1 ,22.8 ,,23.6 ,,,23.3 ,1.85 ,,20.6 ,28.4 ,13.4 ,21.5 ,21.4 ,21.3 ,14.2 ,21.2 ,21.5 ,21.0 ,,20.7 ,20.7 ,,20.5 ,,,21.4 ,21.5 ,,16.2 ,15.3 ,15.7 ,4.21 ,20.2 ,0.05 ,0.05 ,6.72 ,-,-,0.507 ,0.5058,16.82 ,1.70 ,,0.01 ,,9.86E-06,3.6E+01,5.38E-03,ND,2 ,,,,6.66 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/4/29 11:00,-2302 ,-2080 ,1 ,22.8 ,,23.6 ,,,23.3 ,2.01 ,,20.6 ,28.4 ,13.4 ,21.5 ,21.5 ,21.3 ,14.3 ,21.3 ,21.3 ,21.0 ,,20.8 ,20.7 ,,20.6 ,,,21.5 ,21.5 ,,16.2 ,15.4 ,15.7 ,4.20 ,20.2 ,0.05 ,0.05 ,6.70 ,-,-,0.505 ,0.5045,16.06 ,1.70 ,,0.01 ,,9.85E-06,3.6E+01,1.34E-02,ND,2 ,,,,6.68 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/4/29 17:00,-2302 ,-2081 ,1 ,22.9 ,,23.8 ,,,23.3 ,2.17 ,,20.6 ,28.5 ,13.4 ,21.6 ,21.5 ,21.4 ,14.3 ,21.3 ,21.6 ,21.0 ,,20.8 ,20.7 ,,20.6 ,,,21.5 ,21.5 ,,16.3 ,15.4 ,15.7 ,4.20 ,20.4 ,0.05 ,0.05 ,6.70 ,-,-,0.505 ,0.5045,16.83 ,1.70 ,,0.01 ,,9.85E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.67 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/4/29 23:00,-2302 ,-2081 ,1 ,22.7 ,,23.8 ,,,23.4 ,1.76 ,,20.6 ,28.4 ,13.5 ,21.6 ,21.5 ,21.4 ,14.3 ,21.3 ,21.6 ,21.0 ,,20.8 ,20.7 ,,20.6 ,,,21.5 ,21.5 ,,16.3 ,15.4 ,15.7 ,4.21 ,20.7 ,0.06 ,0.05 ,6.75 ,-,-,0.506 ,0.5048,16.95 ,1.70 ,,0.01 ,,9.90E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.66 ,0.476 ,0.505 ,0.478 ,100.00 ,-,100.00 ,
2020/4/30 5:00,-2302 ,-2081 ,1 ,22.9 ,,23.7 ,,,23.5 ,1.65 ,,20.6 ,28.5 ,13.5 ,21.7 ,21.5 ,21.5 ,14.3 ,21.3 ,21.6 ,21.1 ,,20.9 ,20.8 ,,20.6 ,,,21.5 ,21.5 ,,16.3 ,15.5 ,15.7 ,4.19 ,20.8 ,0.05 ,0.05 ,6.71 ,-,-,0.506 ,0.5052,16.22 ,1.70 ,,0.01 ,,9.90E-06,3.7E+01,2.69E-03,ND,2 ,,,,6.68 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/4/30 11:00,-2302 ,-2080 ,1 ,22.9 ,,23.7 ,,,23.5 ,1.75 ,,20.6 ,28.5 ,13.5 ,21.7 ,21.5 ,21.5 ,14.3 ,21.3 ,21.5 ,21.1 ,,20.9 ,20.8 ,,20.6 ,,,21.5 ,21.6 ,,16.3 ,15.5 ,15.8 ,4.18 ,20.9 ,0.05 ,0.05 ,6.73 ,-,-,0.505 ,0.5041,16.52 ,1.70 ,,0.01 ,,9.97E-06,3.6E+01,1.34E-02,ND,2 ,,,,6.66 ,0.475 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/4/30 17:00,-2302 ,-2080 ,1 ,22.9 ,,23.4 ,,,23.6 ,2.19 ,,20.7 ,28.5 ,13.5 ,21.7 ,21.6 ,21.5 ,14.3 ,21.4 ,21.7 ,21.1 ,,20.9 ,20.8 ,,20.7 ,,,21.5 ,21.6 ,,16.3 ,15.5 ,15.8 ,4.18 ,21.0 ,0.05 ,0.05 ,6.74 ,-,-,0.505 ,0.5043,16.45 ,1.70 ,,0.01 ,,9.97E-06,3.7E+01,5.38E-03,ND,2 ,,,,6.62 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/4/30 23:00,-2301 ,-2080 ,1 ,22.7 ,,23.6 ,,,23.7 ,2.31 ,,20.7 ,28.5 ,13.5 ,21.7 ,21.6 ,21.5 ,14.4 ,21.4 ,21.7 ,21.1 ,,20.9 ,20.8 ,,20.7 ,,,21.6 ,21.6 ,,16.4 ,15.6 ,15.9 ,4.18 ,21.2 ,0.05 ,0.05 ,6.74 ,-,-,0.506 ,0.5048,16.57 ,1.70 ,,0.01 ,,9.86E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.68 ,0.476 ,0.505 ,0.478 ,100.00 ,-,100.00 ,
2020/5/1 5:00,-2302 ,-2080 ,1 ,22.9 ,,23.4 ,,,23.7 ,2.50 ,,20.7 ,28.5 ,13.6 ,21.7 ,21.6 ,21.6 ,14.4 ,21.4 ,21.8 ,21.2 ,,21.0 ,20.8 ,,20.7 ,,,21.6 ,21.7 ,,16.4 ,15.6 ,15.9 ,4.17 ,21.3 ,0.04 ,0.04 ,6.73 ,-,-,0.506 ,0.5053,17.80 ,1.70 ,,0.01 ,,9.86E-06,3.7E+01,1.07E-02,ND,2 ,,,,6.69 ,0.477 ,0.506 ,0.478 ,100.00 ,-,100.00 ,
2020/5/1 11:00,-2302 ,-2080 ,1 ,22.7 ,,23.3 ,,,23.8 ,2.45 ,,20.8 ,28.6 ,13.6 ,21.8 ,21.7 ,21.6 ,14.4 ,21.4 ,21.8 ,21.2 ,,21.0 ,20.8 ,,20.7 ,,,21.6 ,21.7 ,,16.4 ,15.6 ,15.9 ,4.16 ,21.7 ,0.05 ,0.05 ,6.71 ,-,-,0.505 ,0.5044,17.58 ,1.70 ,,0.01 ,,9.91E-06,3.7E+01,1.34E-02,ND,2 ,,,,6.63 ,0.476 ,0.505 ,0.477 ,100.00 ,-,100.00 ,
2020/5/1 17:00,-2302 ,-2080 ,1 ,22.9 ,,23.3 ,,,23.9 ,2.55 ,,20.8 ,28.6 ,13.6 ,21.8 ,21.7 ,21.6 ,14.4 ,21.4 ,21.9 ,21.2 ,,21.0 ,20.9 ,,20.8 ,,,21.6 ,21.7 ,,16.4 ,15.7 ,16.0 ,4.17 ,21.5 ,0.05 ,0.04 ,6.04 ,-,-,0.417 ,0.4158,16.72 ,1.70 ,,0.01 ,,9.91E-06,3.6E+01,1.07E-02,ND,2 ,,,,6.00 ,0.412 ,0.416 ,0.414 ,-,-,100.00 ,
2020/5/1 23:00,-2303 ,-2081 ,1 ,23.5 ,,23.4 ,,,24.0 ,2.32 ,,20.8 ,28.6 ,13.6 ,21.8 ,21.7 ,21.6 ,14.4 ,21.5 ,21.9 ,21.2 ,,21.0 ,20.9 ,,20.8 ,,,21.7 ,21.7 ,,16.5 ,15.7 ,16.0 ,4.17 ,21.9 ,0.05 ,0.05 ,5.88 ,-,-,0.415 ,0.4142,16.64 ,1.70 ,,0.01 ,,9.90E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.99 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/2 5:00,-2302 ,-2080 ,1 ,23.1 ,,23.4 ,,,24.0 ,2.26 ,,20.8 ,28.7 ,13.7 ,21.8 ,21.7 ,21.7 ,14.4 ,21.5 ,21.9 ,21.3 ,,21.1 ,20.9 ,,20.8 ,,,21.7 ,21.7 ,,16.5 ,15.7 ,16.0 ,4.16 ,22.0 ,0.05 ,0.05 ,5.90 ,-,-,0.415 ,0.4147,16.80 ,1.70 ,,0.01 ,,9.90E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.96 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/2 11:00,-2302 ,-2080 ,1 ,23.3 ,,23.3 ,,,24.2 ,2.36 ,,20.9 ,28.6 ,13.7 ,21.9 ,21.7 ,21.7 ,14.4 ,21.5 ,21.9 ,21.3 ,,21.1 ,20.9 ,,20.8 ,,,21.7 ,21.8 ,,16.5 ,15.7 ,16.0 ,4.16 ,22.4 ,0.05 ,0.05 ,5.85 ,-,-,0.413 ,0.4126,16.64 ,1.70 ,,0.01 ,,9.79E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.93 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/2 17:00,-2303 ,-2080 ,1 ,23.3 ,,23.3 ,,,24.1 ,2.45 ,,20.9 ,28.7 ,13.7 ,21.9 ,21.7 ,21.7 ,14.5 ,21.5 ,22.0 ,21.3 ,,21.1 ,21.0 ,,20.9 ,,,21.7 ,21.9 ,,16.5 ,15.7 ,16.1 ,4.17 ,22.5 ,0.05 ,0.05 ,5.89 ,-,-,0.413 ,0.4121,17.28 ,1.70 ,,0.01 ,,9.79E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.93 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/2 23:00,-2302 ,-2079 ,1 ,23.5 ,,23.3 ,,,24.2 ,2.06 ,,20.9 ,28.7 ,13.7 ,21.9 ,21.8 ,21.7 ,14.5 ,21.6 ,22.0 ,21.3 ,,21.1 ,21.0 ,,20.9 ,,,21.8 ,21.8 ,,16.6 ,15.7 ,16.1 ,4.18 ,22.7 ,0.05 ,0.05 ,5.88 ,-,-,0.414 ,0.4131,15.53 ,1.70 ,,0.01 ,,9.79E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.92 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/3 5:00,-2304 ,-2079 ,1 ,23.5 ,,23.4 ,,,24.2 ,1.99 ,,21.0 ,28.7 ,13.8 ,21.9 ,21.8 ,21.7 ,14.5 ,21.6 ,22.1 ,21.4 ,,21.2 ,21.1 ,,20.9 ,,,21.8 ,21.9 ,,16.6 ,15.8 ,16.1 ,4.18 ,23.0 ,0.05 ,0.05 ,5.90 ,-,-,0.415 ,0.4141,16.22 ,1.70 ,,0.01 ,,9.79E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.99 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/3 11:00,-2303 ,-2079 ,1 ,23.4 ,,23.4 ,,,24.5 ,1.86 ,,21.0 ,28.8 ,13.7 ,22.0 ,21.9 ,21.8 ,14.5 ,21.7 ,22.0 ,21.4 ,,21.2 ,21.1 ,,21.0 ,,,21.9 ,21.9 ,,16.6 ,15.8 ,16.1 ,4.17 ,23.0 ,0.05 ,0.05 ,5.86 ,-,-,0.413 ,0.4118,15.33 ,1.70 ,,0.01 ,,9.78E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.94 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/3 17:00,-2303 ,-2079 ,1 ,23.5 ,,23.3 ,,,24.5 ,2.19 ,,21.1 ,28.8 ,13.8 ,22.0 ,21.9 ,21.8 ,14.6 ,21.7 ,21.7 ,21.4 ,,21.2 ,21.1 ,,21.0 ,,,21.9 ,21.9 ,,16.6 ,15.9 ,16.2 ,4.17 ,23.3 ,0.05 ,0.05 ,5.88 ,-,-,0.413 ,0.4123,16.48 ,1.70 ,,0.01 ,,9.78E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.93 ,0.399 ,0.412 ,0.401 ,-,-,100.00 ,
2020/5/3 23:00,-2303 ,-2081 ,1 ,23.5 ,,23.3 ,,,24.6 ,2.08 ,,21.1 ,28.8 ,13.8 ,22.0 ,21.9 ,21.9 ,14.6 ,21.7 ,22.2 ,21.5 ,,21.3 ,21.1 ,,21.0 ,,,21.9 ,22.0 ,,16.7 ,15.9 ,16.2 ,4.17 ,23.5 ,0.05 ,0.05 ,5.88 ,-,-,0.415 ,0.4138,16.16 ,1.70 ,,0.01 ,,9.77E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.93 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/4 5:00,-2304 ,-2081 ,1 ,23.5 ,,23.2 ,,,24.6 ,2.15 ,,21.1 ,28.8 ,13.9 ,22.1 ,22.0 ,21.9 ,15.0 ,21.7 ,21.1 ,21.5 ,,21.3 ,21.1 ,,21.1 ,,,22.0 ,22.0 ,,16.7 ,15.9 ,16.2 ,4.17 ,23.6 ,0.05 ,0.05 ,5.86 ,-,-,0.415 ,0.4143,15.48 ,1.70 ,,0.01 ,,9.77E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.97 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/4 11:00,-2303 ,-2081 ,1 ,23.5 ,,23.2 ,,,24.7 ,2.25 ,,21.2 ,29.0 ,13.9 ,22.1 ,22.0 ,22.0 ,14.9 ,21.8 ,22.1 ,21.6 ,,21.3 ,21.2 ,,21.1 ,,,22.0 ,22.1 ,,16.7 ,16.0 ,16.3 ,4.16 ,23.7 ,0.05 ,0.05 ,5.88 ,-,-,0.414 ,0.4132,16.34 ,1.70 ,,0.01 ,,9.72E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.95 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/4 17:00,-2303 ,-2080 ,1 ,23.1 ,,23.1 ,,,24.9 ,2.53 ,,21.2 ,29.0 ,13.9 ,22.2 ,22.0 ,22.0 ,14.7 ,21.8 ,22.3 ,21.6 ,,21.4 ,21.3 ,,21.1 ,,,22.0 ,22.1 ,,16.7 ,16.0 ,16.3 ,4.14 ,23.9 ,0.05 ,0.05 ,5.88 ,-,-,0.415 ,0.4142,16.63 ,1.70 ,,0.01 ,,9.72E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.97 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/4 23:00,-2304 ,-2079 ,1 ,23.3 ,,23.1 ,,,24.9 ,2.44 ,,21.3 ,29.1 ,14.0 ,22.3 ,22.2 ,22.0 ,15.9 ,21.9 ,17.6 ,21.7 ,,21.3 ,21.3 ,,21.2 ,,,22.1 ,22.2 ,,16.7 ,16.0 ,16.3 ,4.13 ,24.1 ,0.05 ,0.05 ,5.89 ,-,-,0.415 ,0.4145,16.00 ,1.70 ,,0.01 ,,9.77E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.97 ,0.401 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/5 5:00,-2303 ,-2080 ,1 ,23.9 ,,23.0 ,,,25.1 ,2.17 ,,21.3 ,29.1 ,14.0 ,22.3 ,22.2 ,22.1 ,15.9 ,21.9 ,17.7 ,21.7 ,,21.3 ,21.3 ,,21.3 ,,,22.2 ,22.2 ,,16.8 ,16.0 ,16.3 ,4.14 ,24.2 ,0.05 ,0.05 ,5.87 ,-,-,0.414 ,0.4136,15.78 ,1.70 ,,0.01 ,,9.77E-06,3.7E+01,ND,ND,2 ,,,,5.93 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/5 11:00,-2303 ,-2081 ,1 ,23.9 ,,23.1 ,,,25.2 ,1.73 ,,21.3 ,29.2 ,14.0 ,22.3 ,22.2 ,22.1 ,15.9 ,22.0 ,17.7 ,21.7 ,,21.3 ,21.3 ,,21.3 ,,,22.2 ,22.3 ,,16.8 ,16.0 ,16.4 ,4.12 ,24.2 ,0.05 ,0.06 ,5.85 ,-,-,0.413 ,0.4122,14.76 ,1.70 ,,0.01 ,,9.77E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.91 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/5 17:00,-2303 ,-2080 ,1 ,23.9 ,,23.0 ,,,25.3 ,1.56 ,,21.4 ,29.2 ,14.0 ,22.4 ,22.3 ,22.2 ,16.0 ,22.0 ,17.7 ,21.8 ,,21.4 ,21.4 ,,21.3 ,,,22.2 ,22.3 ,,16.8 ,16.1 ,16.4 ,4.11 ,24.5 ,0.05 ,0.06 ,5.89 ,-,-,0.413 ,0.4125,15.00 ,1.70 ,,0.01 ,,9.77E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.93 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/5 23:00,-2304 ,-2079 ,0 ,23.9 ,,23.0 ,,,25.4 ,1.20 ,,21.5 ,29.3 ,14.1 ,22.4 ,22.5 ,22.2 ,16.0 ,22.1 ,17.8 ,21.9 ,,21.5 ,21.4 ,,21.4 ,,,22.3 ,22.4 ,,16.8 ,16.1 ,16.4 ,4.09 ,24.3 ,0.06 ,0.06 ,5.89 ,-,-,0.416 ,0.4148,15.51 ,1.70 ,,0.01 ,,9.60E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.97 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/6 5:00,-2303 ,-2081 ,0 ,23.9 ,,22.9 ,,,25.5 ,1.37 ,,21.5 ,29.3 ,14.1 ,22.5 ,22.4 ,22.3 ,16.1 ,22.1 ,17.8 ,21.9 ,,21.5 ,21.5 ,,21.4 ,,,22.4 ,22.4 ,,16.8 ,16.1 ,16.4 ,4.05 ,24.3 ,0.05 ,0.06 ,5.92 ,-,-,0.417 ,0.4161,15.11 ,1.70 ,,0.01 ,,9.60E-06,3.7E+01,2.15E-02,ND,2 ,,,,6.01 ,0.403 ,0.416 ,0.404 ,-,-,99.99 ,
2020/5/6 11:00,-2304 ,-2079 ,0 ,23.9 ,,23.1 ,,,25.6 ,1.56 ,,21.5 ,29.3 ,14.1 ,22.5 ,22.5 ,22.3 ,16.1 ,22.4 ,17.9 ,22.0 ,,21.5 ,21.6 ,,21.5 ,,,22.4 ,22.4 ,,16.9 ,16.1 ,16.4 ,4.01 ,24.0 ,0.05 ,0.06 ,5.89 ,-,-,0.416 ,0.4157,16.47 ,1.70 ,,0.01 ,,9.69E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.99 ,0.403 ,0.416 ,0.404 ,-,-,99.99 ,
2020/5/6 17:00,-2302 ,-2080 ,0 ,23.7 ,,23.0 ,,,25.7 ,1.86 ,,21.6 ,29.4 ,14.1 ,22.6 ,22.5 ,22.4 ,16.2 ,22.2 ,17.9 ,22.0 ,,21.6 ,21.5 ,,21.5 ,,,22.5 ,22.5 ,,16.9 ,16.1 ,16.4 ,3.98 ,23.8 ,0.05 ,0.05 ,5.91 ,-,-,0.417 ,0.4162,15.79 ,1.70 ,,0.01 ,,9.69E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.96 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/5/6 23:00,-2303 ,-2079 ,0 ,24.2 ,,22.8 ,,,25.7 ,1.75 ,,21.7 ,29.4 ,14.1 ,22.6 ,22.5 ,22.4 ,16.3 ,22.3 ,18.0 ,22.1 ,,21.7 ,21.7 ,,21.6 ,,,22.5 ,22.5 ,,16.9 ,16.2 ,16.5 ,3.95 ,23.7 ,0.05 ,0.05 ,5.90 ,-,-,0.418 ,0.4168,16.14 ,1.70 ,,0.01 ,,9.76E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.98 ,0.404 ,0.417 ,0.405 ,-,-,99.99 ,
2020/5/7 5:00,-2303 ,-2079 ,0 ,24.3 ,,22.7 ,,,25.7 ,1.56 ,,21.7 ,29.4 ,14.2 ,22.6 ,22.6 ,22.4 ,16.3 ,22.4 ,18.0 ,22.1 ,,21.7 ,21.7 ,,21.6 ,,,22.6 ,22.6 ,,16.9 ,16.1 ,16.4 ,3.92 ,23.4 ,0.05 ,0.06 ,5.93 ,-,-,0.418 ,0.4175,16.57 ,1.70 ,,0.01 ,,9.76E-06,3.6E+01,1.61E-02,ND,2 ,,,,6.00 ,0.404 ,0.418 ,0.406 ,-,-,99.99 ,
2020/5/7 11:00,-2303 ,-2080 ,0 ,24.4 ,,22.8 ,,,25.7 ,1.44 ,,21.7 ,29.5 ,14.2 ,22.7 ,22.6 ,22.5 ,16.3 ,22.4 ,18.1 ,22.2 ,,21.7 ,21.7 ,,21.7 ,,,22.6 ,22.6 ,,16.9 ,16.1 ,16.4 ,3.89 ,23.3 ,0.06 ,0.06 ,5.88 ,-,-,0.415 ,0.4144,15.14 ,1.70 ,,0.01 ,,9.85E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.96 ,0.401 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/7 17:00,-2303 ,-2080 ,0 ,24.2 ,,30.7 ,,,25.7 ,1.31 ,,21.7 ,29.5 ,14.2 ,22.8 ,22.7 ,22.5 ,16.4 ,22.4 ,18.1 ,22.2 ,,21.8 ,21.7 ,,21.7 ,,,22.6 ,22.7 ,,17.0 ,16.2 ,16.5 ,3.87 ,23.2 ,0.05 ,0.06 ,5.89 ,-,-,0.415 ,0.4147,16.22 ,1.70 ,,0.01 ,,9.85E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.97 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/7 23:00,-2304 ,-2080 ,0 ,23.9 ,,22.2 ,,,25.8 ,0.97 ,,21.8 ,29.6 ,14.2 ,22.8 ,22.7 ,22.6 ,16.4 ,22.5 ,18.1 ,22.2 ,,21.8 ,21.8 ,,21.7 ,,,22.6 ,22.7 ,,17.0 ,16.2 ,16.5 ,3.84 ,23.1 ,0.06 ,0.06 ,5.89 ,-,-,0.417 ,0.4164,15.27 ,1.70 ,,0.01 ,,9.81E-06,3.6E+01,1.34E-02,ND,2 ,,,,6.01 ,0.403 ,0.417 ,0.405 ,-,-,99.99 ,
2020/5/8 5:00,-2303 ,-2080 ,0 ,24.3 ,,22.5 ,,,25.9 ,0.93 ,,21.9 ,29.6 ,14.2 ,22.8 ,22.7 ,22.6 ,16.5 ,22.5 ,18.2 ,22.3 ,,21.9 ,21.9 ,,21.8 ,,,22.7 ,22.7 ,,17.0 ,16.1 ,16.4 ,3.81 ,23.1 ,0.06 ,0.06 ,5.96 ,-,-,0.418 ,0.4176,15.68 ,1.70 ,,0.01 ,,9.81E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.99 ,0.405 ,0.418 ,0.406 ,-,-,99.99 ,
2020/5/8 11:00,-2304 ,-2080 ,0 ,24.3 ,,22.7 ,,,25.9 ,0.90 ,,21.9 ,29.6 ,14.3 ,22.9 ,22.8 ,22.7 ,16.5 ,22.6 ,18.3 ,22.3 ,,21.9 ,21.9 ,,21.8 ,,,22.8 ,22.8 ,,17.0 ,16.2 ,16.5 ,3.78 ,22.8 ,0.06 ,0.06 ,5.90 ,-,-,0.415 ,0.4138,15.72 ,1.70 ,,0.01 ,,9.97E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.98 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/8 17:00,-2303 ,-2079 ,0 ,24.6 ,,28.9 ,,,25.9 ,1.26 ,,21.9 ,29.7 ,14.3 ,22.9 ,22.9 ,22.7 ,16.5 ,22.5 ,18.3 ,22.3 ,,21.9 ,21.9 ,,21.9 ,,,22.8 ,22.8 ,,17.0 ,16.3 ,16.6 ,3.78 ,22.8 ,0.05 ,0.06 ,5.88 ,-,-,0.414 ,0.4135,15.11 ,1.69 ,,0.01 ,,9.97E-06,3.7E+01,1.34E-02,ND,2 ,,,,5.94 ,0.400 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/8 23:00,-2303 ,-2079 ,0 ,24.6 ,,22.5 ,,,25.9 ,1.20 ,,22.0 ,29.7 ,14.3 ,22.9 ,22.8 ,22.7 ,16.5 ,22.6 ,18.3 ,22.4 ,,21.9 ,21.9 ,,21.9 ,,,22.8 ,22.8 ,,17.1 ,16.3 ,16.6 ,3.77 ,22.9 ,0.05 ,0.06 ,5.88 ,-,-,0.416 ,0.4151,14.77 ,1.70 ,,0.01 ,,9.90E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.99 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/9 5:00,-2302 ,-2080 ,0 ,24.4 ,,22.9 ,,,25.9 ,1.37 ,,22.0 ,29.7 ,14.4 ,22.9 ,22.9 ,22.8 ,16.6 ,22.6 ,18.3 ,22.4 ,,22.0 ,22.0 ,,21.9 ,,,22.8 ,22.9 ,,17.1 ,16.3 ,16.6 ,3.75 ,23.0 ,0.05 ,0.06 ,5.92 ,-,-,0.416 ,0.4156,14.92 ,1.69 ,,0.01 ,,9.90E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.96 ,0.402 ,0.416 ,0.404 ,-,-,100.00 ,
2020/5/9 11:00,-2302 ,-2079 ,0 ,24.8 ,,23.1 ,,,25.8 ,1.44 ,,22.0 ,29.7 ,14.4 ,23.0 ,22.9 ,22.8 ,16.6 ,22.7 ,18.4 ,22.5 ,,22.0 ,22.0 ,,22.0 ,,,22.9 ,22.9 ,,17.1 ,16.4 ,16.7 ,3.74 ,23.1 ,0.05 ,0.06 ,5.87 ,-,-,0.414 ,0.4134,15.15 ,1.69 ,,0.01 ,,9.80E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.94 ,0.400 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/9 17:00,-2303 ,-2079 ,1 ,24.7 ,,23.2 ,,,25.9 ,1.78 ,,22.0 ,29.7 ,14.4 ,23.0 ,22.9 ,22.8 ,16.7 ,22.7 ,18.4 ,22.5 ,,22.0 ,22.1 ,,22.0 ,,,22.9 ,22.9 ,,17.2 ,16.4 ,16.7 ,3.74 ,23.2 ,0.05 ,0.05 ,5.87 ,-,-,0.414 ,0.4136,15.31 ,1.69 ,,0.01 ,,9.80E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.96 ,0.400 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/9 23:00,-2303 ,-2080 ,0 ,24.5 ,,23.2 ,,,25.9 ,1.78 ,,22.1 ,29.8 ,14.5 ,23.1 ,22.9 ,22.9 ,16.7 ,22.7 ,18.4 ,22.5 ,,22.1 ,22.1 ,,22.0 ,,,23.0 ,23.0 ,,17.2 ,16.4 ,16.8 ,3.74 ,23.3 ,0.05 ,0.05 ,5.88 ,-,-,0.415 ,0.4143,14.95 ,1.69 ,,0.01 ,,9.79E-06,3.7E+01,1.34E-02,ND,2 ,,,,5.95 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/5/10 5:00,-2303 ,-2079 ,0 ,24.7 ,,23.3 ,,,25.9 ,2.11 ,,22.1 ,29.8 ,14.5 ,23.1 ,22.9 ,22.9 ,16.7 ,22.8 ,18.5 ,22.6 ,,22.2 ,22.2 ,,22.1 ,,,23.0 ,23.0 ,,17.2 ,16.5 ,16.8 ,3.72 ,23.5 ,0.05 ,0.05 ,5.89 ,-,-,0.416 ,0.4152,15.95 ,1.69 ,,0.01 ,,9.79E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.97 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/10 11:00,-2304 ,-2079 ,0 ,24.7 ,,23.4 ,,,25.9 ,2.46 ,,22.2 ,29.8 ,14.5 ,23.1 ,23.0 ,22.9 ,16.7 ,22.8 ,18.5 ,22.6 ,,22.1 ,22.2 ,,22.1 ,,,23.0 ,23.1 ,,17.3 ,16.5 ,16.8 ,3.71 ,23.8 ,0.04 ,0.05 ,5.86 ,-,-,0.416 ,0.4152,15.11 ,1.69 ,,0.01 ,,9.87E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.96 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/10 17:00,-2303 ,-2079 ,1 ,24.8 ,,33.0 ,,,25.9 ,2.93 ,,22.2 ,29.9 ,14.5 ,23.1 ,23.0 ,22.9 ,16.8 ,22.8 ,18.5 ,22.6 ,,22.2 ,22.2 ,,22.1 ,,,23.0 ,23.1 ,,17.3 ,16.5 ,16.8 ,3.70 ,23.7 ,0.05 ,0.05 ,5.86 ,-,-,0.414 ,0.4133,17.53 ,1.69 ,,0.01 ,,9.87E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.93 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/5/10 23:00,-2304 ,-2079 ,1 ,24.7 ,,22.4 ,,,26.0 ,2.78 ,,22.2 ,29.9 ,14.6 ,23.2 ,23.1 ,23.0 ,16.8 ,22.8 ,18.6 ,22.7 ,,22.2 ,22.3 ,,22.2 ,,,23.0 ,23.1 ,,17.3 ,16.6 ,16.9 ,3.70 ,23.8 ,0.05 ,0.05 ,5.86 ,-,-,0.415 ,0.4138,16.18 ,1.69 ,,0.01 ,,9.82E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.92 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/11 5:00,-2304 ,-2079 ,1 ,24.6 ,,23.1 ,,,25.9 ,2.61 ,,22.2 ,29.9 ,14.6 ,23.2 ,23.1 ,23.0 ,16.9 ,22.9 ,18.6 ,22.7 ,,22.3 ,22.3 ,,22.2 ,,,23.1 ,23.1 ,,17.4 ,16.6 ,16.9 ,3.71 ,24.3 ,0.05 ,0.05 ,5.85 ,-,-,0.414 ,0.4137,15.79 ,1.69 ,,0.01 ,,9.82E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.94 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/11 11:00,-2303 ,-2079 ,1 ,24.7 ,,23.4 ,,,26.0 ,2.45 ,,22.3 ,30.0 ,14.6 ,23.3 ,23.1 ,23.1 ,16.9 ,22.9 ,18.7 ,22.8 ,,22.3 ,22.4 ,,22.3 ,,,23.1 ,23.1 ,,17.4 ,16.6 ,16.9 ,3.72 ,24.6 ,0.05 ,0.05 ,5.82 ,-,-,0.412 ,0.411,16.30 ,1.69 ,,0.01 ,,9.63E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.90 ,0.398 ,0.411 ,0.399 ,-,-,100.00 ,
2020/5/11 17:00,-2304 ,-2079 ,1 ,24.9 ,,23.7 ,,,26.0 ,2.35 ,,22.4 ,30.0 ,14.6 ,23.3 ,23.1 ,23.1 ,17.0 ,22.9 ,18.7 ,22.7 ,,22.3 ,22.4 ,,22.2 ,,,23.1 ,23.2 ,,17.4 ,16.7 ,17.0 ,3.73 ,24.9 ,0.05 ,0.05 ,5.84 ,-,-,0.413 ,0.4123,15.81 ,1.69 ,,0.01 ,,9.63E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.89 ,0.399 ,0.412 ,0.401 ,-,-,100.00 ,
2020/5/11 23:00,-2303 ,-2079 ,1 ,24.4 ,,23.7 ,,,26.0 ,1.80 ,,22.4 ,30.1 ,14.7 ,23.3 ,23.2 ,23.1 ,17.0 ,23.0 ,18.8 ,22.8 ,,22.4 ,22.4 ,,22.3 ,,,23.2 ,23.2 ,,17.4 ,16.7 ,17.0 ,3.73 ,25.3 ,0.06 ,0.06 ,5.85 ,-,-,0.414 ,0.4131,15.69 ,1.69 ,,0.01 ,,9.67E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.92 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/12 5:00,-2303 ,-2078 ,1 ,24.4 ,,24.3 ,,,26.1 ,1.81 ,,22.4 ,30.1 ,14.7 ,23.3 ,23.2 ,23.1 ,17.1 ,23.0 ,18.8 ,22.8 ,,22.4 ,22.4 ,,22.3 ,,,23.2 ,23.3 ,,17.4 ,16.7 ,17.0 ,3.71 ,25.1 ,0.06 ,0.06 ,5.89 ,-,-,0.415 ,0.4148,15.28 ,1.69 ,,0.01 ,,9.67E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.92 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/12 11:00,-2304 ,-2078 ,1 ,25.1 ,,24.1 ,,,26.2 ,1.73 ,,22.5 ,30.1 ,14.7 ,23.4 ,23.2 ,23.2 ,17.2 ,23.1 ,18.9 ,22.9 ,,22.4 ,22.5 ,,22.4 ,,,23.3 ,23.3 ,,17.5 ,16.8 ,17.1 ,3.70 ,25.2 ,0.06 ,0.06 ,5.84 ,-,-,0.412 ,0.4117,15.03 ,1.69 ,,0.01 ,,9.84E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.91 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/12 17:00,-2303 ,-2078 ,1 ,24.9 ,,24.4 ,,,26.2 ,2.07 ,,22.5 ,30.2 ,14.8 ,23.4 ,23.3 ,23.2 ,17.2 ,23.1 ,18.9 ,22.9 ,,22.5 ,22.5 ,,22.4 ,,,23.3 ,23.4 ,,17.5 ,16.8 ,17.1 ,3.69 ,25.2 ,0.05 ,0.06 ,5.84 ,-,-,0.414 ,0.4137,15.86 ,1.69 ,,0.01 ,,9.84E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.94 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/12 23:00,-2303 ,-2078 ,1 ,25.1 ,,24.4 ,,,26.3 ,2.07 ,,22.6 ,30.2 ,14.8 ,23.5 ,23.3 ,23.3 ,17.2 ,23.1 ,18.9 ,22.9 ,,22.5 ,22.5 ,,22.4 ,,,23.3 ,23.4 ,,17.5 ,16.8 ,17.1 ,3.67 ,25.4 ,0.05 ,0.06 ,5.86 ,-,-,0.415 ,0.4145,15.53 ,1.69 ,,0.01 ,,9.71E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.93 ,0.401 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/13 5:00,-2303 ,-2079 ,1 ,25.1 ,,24.7 ,,,26.4 ,2.07 ,,22.6 ,30.2 ,14.8 ,23.5 ,23.3 ,23.3 ,17.2 ,23.2 ,18.9 ,23.0 ,,22.6 ,22.6 ,,22.5 ,,,23.4 ,23.4 ,,17.5 ,16.8 ,17.1 ,3.65 ,25.2 ,0.06 ,0.06 ,5.88 ,-,-,0.416 ,0.4151,15.28 ,1.69 ,,0.01 ,,9.71E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.94 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/13 11:00,-2303 ,-2078 ,1 ,25.1 ,,24.7 ,,,26.5 ,2.00 ,,22.7 ,30.2 ,14.9 ,23.5 ,23.3 ,23.3 ,17.2 ,23.3 ,19.0 ,23.0 ,,22.6 ,22.6 ,,22.5 ,,,23.5 ,23.5 ,,17.6 ,16.8 ,17.2 ,3.63 ,25.3 ,0.05 ,0.06 ,5.84 ,-,-,0.413 ,0.4125,15.56 ,1.69 ,,0.01 ,,9.91E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.93 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/13 17:00,-2303 ,-2078 ,1 ,25.1 ,,25.0 ,,,26.6 ,1.77 ,,22.7 ,30.3 ,14.9 ,23.6 ,23.4 ,23.4 ,17.3 ,23.3 ,19.1 ,23.1 ,,22.7 ,22.7 ,,22.6 ,,,23.3 ,23.5 ,,17.6 ,16.9 ,17.2 ,3.63 ,25.4 ,0.06 ,0.06 ,5.82 ,-,-,0.412 ,0.4117,15.00 ,1.69 ,,0.01 ,,9.91E-06,3.7E+01,1.88E-02,ND,2 ,,,,5.91 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/13 23:00,-2303 ,-2078 ,0 ,25.1 ,,24.5 ,,,26.6 ,1.25 ,,22.7 ,30.3 ,14.9 ,23.6 ,23.5 ,23.4 ,17.4 ,23.3 ,19.1 ,23.1 ,,22.7 ,22.6 ,,22.6 ,,,23.5 ,23.5 ,,17.6 ,16.9 ,17.2 ,3.61 ,25.6 ,0.06 ,0.07 ,5.87 ,-,-,0.415 ,0.4146,14.75 ,1.69 ,,0.01 ,,9.74E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.97 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/14 5:00,-2304 ,-2078 ,0 ,25.1 ,,24.7 ,,,26.6 ,1.14 ,,22.8 ,30.3 ,14.9 ,23.7 ,23.5 ,23.5 ,17.4 ,23.3 ,19.1 ,23.1 ,,22.7 ,22.8 ,,22.7 ,,,23.5 ,23.6 ,,17.6 ,16.8 ,17.1 ,3.57 ,25.3 ,0.06 ,0.07 ,5.90 ,-,-,0.417 ,0.4163,14.66 ,1.69 ,,0.01 ,,9.74E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.97 ,0.403 ,0.416 ,0.405 ,-,-,100.00 ,
2020/5/14 11:00,-2302 ,-2077 ,0 ,25.3 ,,24.7 ,,,26.7 ,1.09 ,,22.8 ,30.3 ,14.9 ,23.7 ,23.5 ,23.5 ,17.5 ,23.4 ,19.2 ,23.2 ,,22.8 ,22.8 ,,22.7 ,,,23.6 ,23.6 ,,17.6 ,16.9 ,17.2 ,3.54 ,25.6 ,0.06 ,0.07 ,5.86 ,-,-,0.413 ,0.4125,14.73 ,1.69 ,,0.01 ,,9.72E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.93 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/14 17:00,-2303 ,-2078 ,0 ,25.3 ,,24.8 ,,,26.7 ,1.23 ,,22.9 ,30.3 ,15.0 ,23.7 ,23.5 ,23.5 ,17.5 ,23.4 ,19.2 ,23.3 ,,22.8 ,22.7 ,,22.7 ,,,23.6 ,23.6 ,,17.7 ,16.9 ,17.2 ,3.53 ,25.5 ,0.06 ,0.07 ,5.85 ,-,-,0.414 ,0.4129,14.98 ,1.69 ,,0.01 ,,9.72E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.94 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/14 23:00,-2303 ,-2077 ,0 ,25.1 ,,24.9 ,,,26.7 ,1.15 ,,22.9 ,30.4 ,15.0 ,23.8 ,23.6 ,23.7 ,17.6 ,23.5 ,19.3 ,23.3 ,,22.9 ,22.9 ,,22.8 ,,,23.6 ,23.7 ,,17.7 ,17.0 ,17.3 ,3.51 ,25.6 ,0.06 ,0.07 ,5.88 ,-,-,0.415 ,0.4147,14.42 ,1.69 ,,0.01 ,,9.59E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.96 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/15 5:00,-2303 ,-2077 ,0 ,25.5 ,,25.0 ,,,26.8 ,1.14 ,,23.0 ,30.4 ,15.0 ,23.8 ,23.6 ,23.7 ,17.7 ,23.5 ,19.3 ,23.3 ,,22.9 ,22.8 ,,22.8 ,,,23.7 ,23.7 ,,17.7 ,17.0 ,17.3 ,3.48 ,25.5 ,0.06 ,0.07 ,5.88 ,-,-,0.416 ,0.4149,14.74 ,1.69 ,,0.01 ,,9.59E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.96 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/15 11:00,-2304 ,-2078 ,0 ,25.4 ,,25.1 ,,,26.9 ,1.19 ,,23.0 ,30.5 ,15.1 ,23.9 ,23.7 ,23.7 ,17.7 ,23.6 ,19.4 ,23.4 ,,22.9 ,22.9 ,,22.8 ,,,23.8 ,23.8 ,,17.8 ,17.0 ,17.3 ,3.46 ,25.7 ,0.06 ,0.07 ,5.85 ,-,-,0.413 ,0.412,15.34 ,1.69 ,,0.01 ,,9.73E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.93 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/15 17:00,-2302 ,-2077 ,0 ,24.9 ,,25.1 ,,,26.9 ,1.39 ,,23.1 ,30.5 ,15.1 ,23.9 ,23.7 ,23.7 ,17.7 ,23.6 ,19.4 ,23.4 ,,22.9 ,22.9 ,,22.9 ,,,23.8 ,23.9 ,,17.8 ,17.1 ,17.4 ,3.45 ,25.6 ,0.06 ,0.07 ,5.86 ,-,-,0.413 ,0.4128,15.55 ,1.69 ,,0.01 ,,9.73E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.93 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/15 23:00,-2303 ,-2077 ,0 ,25.4 ,,25.1 ,,,26.9 ,1.41 ,,23.1 ,30.5 ,15.2 ,23.9 ,23.7 ,23.8 ,17.8 ,23.6 ,19.4 ,23.5 ,,23.0 ,23.0 ,,22.9 ,,,23.8 ,23.9 ,,17.8 ,17.1 ,17.4 ,3.43 ,25.8 ,0.06 ,0.07 ,5.87 ,-,-,0.415 ,0.4141,15.11 ,1.69 ,,0.01 ,,9.86E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.93 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/16 5:00,-2303 ,-2078 ,0 ,25.5 ,,25.1 ,,,27.0 ,1.63 ,,23.1 ,30.6 ,15.2 ,24.0 ,23.8 ,23.8 ,17.8 ,23.7 ,19.5 ,23.5 ,,23.1 ,23.0 ,,23.0 ,,,23.9 ,23.9 ,,17.9 ,17.2 ,17.5 ,3.41 ,25.7 ,0.05 ,0.06 ,5.87 ,-,-,0.416 ,0.4151,14.95 ,1.69 ,,0.01 ,,9.86E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.95 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/16 11:00,-2303 ,-2078 ,0 ,25.7 ,,25.2 ,,,27.1 ,2.01 ,,23.2 ,30.7 ,15.2 ,24.0 ,23.8 ,23.8 ,17.9 ,23.7 ,19.5 ,23.5 ,,23.1 ,23.0 ,,23.0 ,,,23.9 ,24.0 ,,17.9 ,17.2 ,17.5 ,3.38 ,25.5 ,0.05 ,0.06 ,5.86 ,-,-,0.414 ,0.4137,15.84 ,1.69 ,,0.01 ,,9.93E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.93 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/16 17:00,-2303 ,-2078 ,0 ,26.2 ,,25.1 ,,,27.1 ,2.54 ,,23.2 ,30.7 ,15.3 ,24.0 ,23.9 ,23.9 ,17.9 ,23.7 ,19.6 ,23.5 ,,23.1 ,23.0 ,,23.0 ,,,23.9 ,24.0 ,,17.9 ,17.2 ,17.5 ,3.37 ,25.6 ,0.05 ,0.06 ,5.86 ,-,-,0.415 ,0.4147,15.95 ,1.69 ,,0.01 ,,9.93E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.92 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/16 23:00,-2302 ,-2077 ,0 ,25.6 ,,25.3 ,,,27.1 ,2.54 ,,23.3 ,30.7 ,15.3 ,24.1 ,23.9 ,23.9 ,18.0 ,23.8 ,19.6 ,23.6 ,,23.2 ,23.1 ,,23.1 ,,,23.9 ,24.0 ,,18.0 ,17.2 ,17.6 ,3.35 ,25.6 ,0.04 ,0.06 ,5.84 ,-,-,0.416 ,0.4153,16.52 ,1.69 ,,0.01 ,,9.88E-06,3.7E+01,1.61E-02,ND,2 ,,,,5.93 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/5/17 5:00,-2303 ,-2078 ,1 ,25.8 ,,26.0 ,,,27.2 ,2.74 ,,23.3 ,30.8 ,15.4 ,24.1 ,24.0 ,24.0 ,18.0 ,23.8 ,19.7 ,23.7 ,,23.2 ,23.1 ,,23.1 ,,,24.0 ,24.1 ,,18.0 ,17.3 ,17.6 ,3.32 ,25.5 ,0.04 ,0.05 ,5.88 ,-,-,0.417 ,0.4161,16.38 ,1.69 ,,0.01 ,,9.88E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.93 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/5/17 11:00,-2303 ,-2078 ,1 ,25.7 ,,25.3 ,,,27.2 ,2.58 ,,23.4 ,30.8 ,15.4 ,24.2 ,24.0 ,24.0 ,18.1 ,23.9 ,19.7 ,23.7 ,,23.3 ,23.2 ,,23.1 ,,,24.0 ,24.1 ,,18.1 ,17.3 ,17.6 ,3.31 ,25.5 ,0.04 ,0.05 ,5.81 ,-,-,0.413 ,0.4121,16.48 ,1.69 ,,0.01 ,,9.89E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.89 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/17 17:00,-2303 ,-2078 ,1 ,25.7 ,,24.8 ,,,27.3 ,2.31 ,,23.4 ,30.8 ,15.4 ,24.2 ,24.0 ,24.0 ,18.1 ,23.9 ,19.8 ,23.7 ,,23.3 ,23.2 ,,23.2 ,,,24.1 ,24.2 ,,18.1 ,17.3 ,17.7 ,3.29 ,25.9 ,0.04 ,0.06 ,5.82 ,-,-,0.414 ,0.4133,15.95 ,1.70 ,,0.01 ,,9.89E-06,3.7E+01,ND,ND,2 ,,,,5.92 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/5/17 23:00,-2302 ,-2077 ,1 ,25.4 ,,25.6 ,,,27.3 ,1.90 ,,23.4 ,30.9 ,15.5 ,24.2 ,24.0 ,24.1 ,18.1 ,23.9 ,19.8 ,23.7 ,,23.3 ,23.2 ,,23.2 ,,,24.1 ,24.2 ,,18.1 ,17.3 ,17.7 ,3.27 ,25.5 ,0.05 ,0.06 ,5.86 ,-,-,0.416 ,0.4153,15.25 ,1.69 ,,0.01 ,,9.66E-06,3.6E+01,ND,ND,2 ,,,,5.91 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/5/18 5:00,-2302 ,-2077 ,1 ,25.9 ,,25.5 ,,,27.3 ,1.80 ,,23.5 ,30.9 ,15.5 ,24.2 ,24.1 ,24.1 ,18.1 ,24.0 ,19.7 ,23.8 ,,23.3 ,23.3 ,,23.3 ,,,24.2 ,24.2 ,,18.1 ,17.4 ,17.7 ,3.23 ,25.5 ,0.05 ,0.06 ,5.88 ,-,-,0.416 ,0.4158,15.66 ,1.69 ,,0.01 ,,9.66E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.94 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/5/18 11:00,-2302 ,-2078 ,1 ,25.1 ,,25.5 ,,,27.4 ,1.72 ,,23.5 ,30.9 ,15.5 ,24.3 ,24.1 ,24.2 ,18.1 ,24.0 ,19.7 ,23.8 ,,23.4 ,23.3 ,,23.3 ,,,24.2 ,24.3 ,,18.1 ,17.4 ,17.7 ,4.15 ,25.4 ,0.06 ,0.07 ,5.86 ,-,-,0.416 ,0.4149,16.32 ,1.69 ,,0.01 ,,9.89E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.91 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/18 17:00,-2302 ,-2077 ,1 ,25.9 ,,25.6 ,,,27.5 ,1.82 ,,23.5 ,31.0 ,15.5 ,24.3 ,24.2 ,24.2 ,18.1 ,24.0 ,19.8 ,23.8 ,,23.4 ,23.3 ,,23.3 ,,,24.2 ,24.3 ,,18.2 ,17.4 ,17.8 ,4.37 ,25.4 ,0.06 ,0.07 ,5.85 ,-,-,0.415 ,0.4147,16.00 ,1.69 ,,0.01 ,,9.89E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.96 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/18 23:00,-2303 ,-2077 ,1 ,26.0 ,,25.4 ,,,27.5 ,2.00 ,,23.6 ,31.1 ,15.6 ,24.4 ,24.2 ,24.3 ,18.1 ,24.1 ,19.8 ,23.9 ,,23.5 ,23.4 ,,23.4 ,,,24.3 ,24.3 ,,18.2 ,17.5 ,17.8 ,4.35 ,25.5 ,0.06 ,0.07 ,5.86 ,-,-,0.416 ,0.4153,16.08 ,1.69 ,,0.01 ,,9.79E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.96 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/5/19 5:00,-2302 ,-2077 ,1 ,25.9 ,,26.7 ,,,27.5 ,2.35 ,,23.6 ,31.1 ,15.6 ,24.4 ,24.2 ,24.3 ,18.1 ,24.1 ,19.8 ,23.9 ,,23.5 ,23.4 ,,23.4 ,,,24.2 ,24.3 ,,18.2 ,17.5 ,17.9 ,4.34 ,25.2 ,0.06 ,0.06 ,5.87 ,-,-,0.417 ,0.4159,16.47 ,1.70 ,,0.01 ,,9.79E-06,3.7E+01,ND,ND,2 ,,,,5.91 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/5/19 11:00,-2304 ,-2077 ,1 ,25.9 ,,25.7 ,,,27.5 ,2.47 ,,23.6 ,31.1 ,15.6 ,24.4 ,24.2 ,24.3 ,18.2 ,24.2 ,20.0 ,24.0 ,,23.6 ,23.5 ,,23.5 ,,,24.3 ,24.4 ,,18.3 ,17.5 ,17.9 ,4.31 ,25.1 ,0.06 ,0.07 ,5.88 ,-,-,0.417 ,0.4164,16.58 ,1.69 ,,0.01 ,,9.87E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.96 ,0.403 ,0.416 ,0.405 ,-,-,100.00 ,
2020/5/19 17:00,-2304 ,-2078 ,1 ,25.8 ,,26.2 ,,,27.6 ,2.35 ,,23.7 ,31.1 ,15.7 ,24.5 ,24.3 ,24.3 ,18.1 ,24.2 ,19.9 ,24.0 ,,23.6 ,23.5 ,,23.5 ,,,24.4 ,24.5 ,,18.3 ,17.6 ,17.9 ,4.28 ,25.1 ,0.07 ,0.07 ,5.88 ,-,-,0.417 ,0.4167,16.55 ,1.70 ,,0.01 ,,9.87E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.94 ,0.404 ,0.417 ,0.405 ,-,-,100.00 ,
2020/5/19 23:00,-2303 ,-2078 ,1 ,26.1 ,,26.9 ,,,27.5 ,1.92 ,,23.7 ,31.2 ,15.7 ,24.5 ,24.3 ,24.4 ,18.2 ,24.2 ,19.9 ,24.0 ,,23.6 ,23.5 ,,23.5 ,,,24.4 ,24.6 ,,18.3 ,17.5 ,17.9 ,4.25 ,24.9 ,0.07 ,0.08 ,5.89 ,-,-,0.418 ,0.4175,16.90 ,1.69 ,,0.01 ,,9.73E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.97 ,0.404 ,0.418 ,0.406 ,-,-,99.99 ,
2020/5/20 5:00,-2303 ,-2079 ,1 ,25.9 ,,26.4 ,,,27.5 ,1.88 ,,23.7 ,31.2 ,15.7 ,24.5 ,24.3 ,24.4 ,18.2 ,24.2 ,20.0 ,24.1 ,,23.6 ,23.5 ,,23.5 ,,,24.5 ,24.5 ,,18.3 ,17.5 ,17.8 ,4.21 ,24.8 ,0.07 ,0.08 ,5.90 ,-,-,0.419 ,0.4179,15.70 ,1.69 ,,0.01 ,,9.73E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.98 ,0.405 ,0.418 ,0.406 ,-,-,99.99 ,
2020/5/20 11:00,-2302 ,-2078 ,1 ,26.2 ,,27.0 ,,,27.5 ,1.60 ,,23.7 ,31.2 ,15.7 ,24.5 ,24.3 ,24.4 ,18.3 ,24.3 ,20.0 ,24.1 ,,23.6 ,23.5 ,,23.5 ,,,24.4 ,24.5 ,,18.3 ,17.5 ,17.8 ,4.17 ,24.5 ,0.07 ,0.08 ,5.89 ,-,-,0.419 ,0.4179,16.03 ,1.70 ,,0.01 ,,9.68E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.95 ,0.405 ,0.418 ,0.406 ,-,-,99.99 ,
2020/5/20 17:00,-2303 ,-2079 ,1 ,25.9 ,,27.4 ,,,27.4 ,1.42 ,,23.8 ,31.2 ,15.7 ,24.5 ,24.4 ,24.4 ,18.3 ,24.3 ,20.0 ,24.0 ,,23.6 ,23.5 ,,23.5 ,,,24.4 ,24.5 ,,18.3 ,17.5 ,17.8 ,4.12 ,24.3 ,0.07 ,0.08 ,5.87 ,-,-,0.419 ,0.4179,15.86 ,1.70 ,,0.01 ,,9.68E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.98 ,0.405 ,0.418 ,0.406 ,-,-,99.99 ,
2020/5/20 23:00,-2303 ,-2079 ,1 ,25.6 ,,26.7 ,,,27.3 ,1.21 ,,23.8 ,31.2 ,15.8 ,24.6 ,24.4 ,24.5 ,18.3 ,24.3 ,20.0 ,24.1 ,,23.6 ,23.7 ,,23.5 ,,,24.5 ,24.5 ,,18.3 ,17.5 ,17.8 ,4.08 ,24.0 ,0.07 ,0.08 ,5.88 ,-,-,0.419 ,0.418,16.08 ,1.69 ,,0.01 ,,9.68E-06,3.7E+01,1.34E-02,ND,2 ,,,,5.97 ,0.405 ,0.418 ,0.406 ,-,-,99.99 ,
2020/5/21 5:00,-2303 ,-2078 ,1 ,26.2 ,,27.2 ,,,27.2 ,1.16 ,,23.8 ,31.2 ,15.8 ,24.6 ,24.4 ,24.4 ,18.4 ,24.3 ,20.1 ,24.1 ,,23.7 ,23.5 ,,23.6 ,,,24.4 ,24.5 ,,18.3 ,17.5 ,17.8 ,4.05 ,23.7 ,0.07 ,0.08 ,5.91 ,-,-,0.419 ,0.418,16.10 ,1.69 ,,0.01 ,,9.68E-06,3.6E+01,8.07E-03,ND,2 ,,,,6.00 ,0.405 ,0.418 ,0.406 ,-,-,99.99 ,
2020/5/21 11:00,-2304 ,-2078 ,1 ,26.2 ,,26.3 ,,,27.2 ,1.00 ,,23.8 ,31.2 ,15.8 ,24.6 ,24.4 ,24.5 ,18.4 ,24.3 ,20.1 ,24.1 ,,23.7 ,23.6 ,,23.6 ,,,24.5 ,24.6 ,,18.3 ,17.5 ,17.8 ,4.01 ,23.4 ,0.07 ,0.08 ,5.88 ,-,-,0.417 ,0.4167,16.11 ,1.70 ,,0.01 ,,9.57E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.96 ,0.404 ,0.417 ,0.405 ,-,-,99.99 ,
2020/5/21 17:00,-2303 ,-2077 ,1 ,26.4 ,,29.6 ,,,27.1 ,1.00 ,,23.8 ,31.2 ,15.8 ,24.6 ,24.4 ,24.5 ,18.3 ,24.3 ,20.0 ,24.1 ,,23.6 ,23.6 ,,23.5 ,,,24.5 ,24.6 ,,18.4 ,17.5 ,17.9 ,3.99 ,23.1 ,0.07 ,0.08 ,5.87 ,-,-,0.417 ,0.416,15.75 ,1.69 ,,0.01 ,,9.57E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.95 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/5/21 23:00,-2304 ,-2078 ,0 ,26.1 ,,28.2 ,,,27.0 ,0.88 ,,23.8 ,31.2 ,15.8 ,24.6 ,24.4 ,24.5 ,18.3 ,24.3 ,20.1 ,24.1 ,,23.7 ,23.6 ,,23.6 ,,,24.4 ,24.5 ,,18.4 ,17.6 ,17.9 ,3.97 ,23.0 ,0.08 ,0.09 ,5.87 ,-,-,0.417 ,0.4167,15.39 ,1.70 ,,0.01 ,,9.70E-06,3.6E+01,8.07E-03,ND,2 ,,,,6.00 ,0.404 ,0.417 ,0.405 ,-,-,99.99 ,
2020/5/22 5:00,-2304 ,-2079 ,0 ,26.2 ,,26.7 ,,,27.0 ,0.94 ,,23.8 ,31.3 ,15.8 ,24.6 ,24.4 ,24.5 ,18.3 ,24.3 ,20.1 ,24.1 ,,23.7 ,23.7 ,,23.6 ,,,24.5 ,24.5 ,,18.4 ,17.6 ,17.9 ,3.95 ,22.9 ,0.07 ,0.08 ,5.89 ,-,-,0.418 ,0.4171,15.56 ,1.69 ,,0.01 ,,9.70E-06,3.7E+01,2.15E-02,ND,2 ,,,,5.98 ,0.404 ,0.417 ,0.405 ,-,-,99.99 ,
2020/5/22 11:00,-2304 ,-2077 ,0 ,26.2 ,,27.5 ,,,26.9 ,0.92 ,,23.8 ,31.3 ,15.8 ,24.6 ,24.4 ,24.5 ,18.3 ,24.3 ,20.0 ,24.1 ,,23.7 ,23.7 ,,23.6 ,,,24.5 ,24.6 ,,18.4 ,17.6 ,17.9 ,3.92 ,22.8 ,0.07 ,0.08 ,5.88 ,-,-,0.417 ,0.4159,15.22 ,1.69 ,,0.01 ,,9.75E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.98 ,0.403 ,0.416 ,0.404 ,-,-,99.99 ,
2020/5/22 17:00,-2304 ,-2077 ,0 ,26.3 ,,27.4 ,,,26.8 ,1.05 ,,23.8 ,31.3 ,15.8 ,24.6 ,24.4 ,24.5 ,18.3 ,24.3 ,20.0 ,24.1 ,,23.7 ,23.7 ,,23.6 ,,,24.5 ,24.6 ,,18.4 ,17.6 ,18.0 ,3.91 ,22.7 ,0.07 ,0.08 ,5.90 ,-,-,0.417 ,0.4159,15.87 ,1.69 ,,0.01 ,,9.75E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.99 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/5/22 23:00,-2303 ,-2078 ,0 ,25.9 ,,30.8 ,,,26.8 ,1.16 ,,23.8 ,31.3 ,15.9 ,24.6 ,24.4 ,24.5 ,18.3 ,24.3 ,20.0 ,24.1 ,,23.7 ,23.7 ,,23.6 ,,,24.5 ,24.6 ,,18.5 ,17.6 ,18.0 ,3.90 ,22.8 ,0.07 ,0.08 ,5.89 ,-,-,0.417 ,0.4165,15.74 ,1.69 ,,0.01 ,,9.76E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.99 ,0.403 ,0.417 ,0.405 ,-,-,99.99 ,
2020/5/23 5:00,-2304 ,-2078 ,0 ,26.2 ,,26.3 ,,,26.7 ,1.33 ,,23.8 ,31.3 ,15.9 ,24.6 ,24.4 ,24.4 ,18.3 ,24.3 ,20.0 ,24.1 ,,23.7 ,23.7 ,,23.6 ,,,24.5 ,24.6 ,,18.5 ,17.6 ,18.0 ,3.88 ,22.7 ,0.07 ,0.08 ,5.88 ,-,-,0.417 ,0.4167,16.42 ,1.70 ,,0.01 ,,9.76E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.99 ,0.404 ,0.417 ,0.405 ,-,-,99.99 ,
2020/5/23 11:00,-2304 ,-2079 ,0 ,26.1 ,,26.8 ,,,26.7 ,1.52 ,,23.8 ,31.3 ,15.9 ,24.6 ,24.3 ,24.5 ,18.3 ,24.3 ,20.0 ,24.1 ,,23.7 ,23.7 ,,23.6 ,,,24.4 ,24.5 ,,18.5 ,17.7 ,18.0 ,3.87 ,22.7 ,0.07 ,0.08 ,5.86 ,-,-,0.416 ,0.4156,16.17 ,1.69 ,,0.01 ,,9.56E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.94 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/5/23 17:00,-2304 ,-2078 ,0 ,26.1 ,,27.0 ,,,26.7 ,1.64 ,,23.8 ,31.3 ,15.9 ,24.6 ,24.3 ,24.4 ,18.3 ,24.3 ,20.0 ,24.1 ,,23.6 ,23.6 ,,23.6 ,,,24.4 ,24.5 ,,18.5 ,17.7 ,18.1 ,3.87 ,23.0 ,0.07 ,0.08 ,5.87 ,-,-,0.415 ,0.4146,16.72 ,1.70 ,,0.01 ,,9.56E-06,3.7E+01,1.61E-02,ND,2 ,,,,5.91 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/23 23:00,-2302 ,-2078 ,0 ,26.0 ,,27.0 ,,,26.6 ,1.49 ,,23.8 ,31.3 ,16.0 ,24.5 ,24.4 ,24.4 ,18.3 ,24.3 ,20.0 ,24.0 ,,23.6 ,23.7 ,,23.5 ,,,24.5 ,24.5 ,,18.5 ,17.8 ,18.1 ,3.87 ,23.1 ,0.07 ,0.08 ,5.85 ,-,-,0.416 ,0.4149,17.31 ,1.70 ,,0.01 ,,9.73E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.96 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/24 5:00,-2304 ,-2079 ,0 ,26.1 ,,27.1 ,,,26.6 ,1.48 ,,23.8 ,31.2 ,16.0 ,24.6 ,24.4 ,24.4 ,18.3 ,24.3 ,20.0 ,24.0 ,,23.6 ,23.7 ,,23.5 ,,,24.4 ,24.5 ,,18.6 ,17.8 ,18.2 ,3.87 ,23.3 ,0.07 ,0.08 ,5.86 ,-,-,0.416 ,0.4152,16.49 ,1.69 ,,0.01 ,,9.73E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.95 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/24 11:00,-2304 ,-2078 ,0 ,26.1 ,,26.8 ,,,26.6 ,1.57 ,,23.8 ,31.2 ,16.0 ,24.5 ,24.3 ,24.4 ,18.3 ,24.3 ,20.0 ,24.0 ,,23.6 ,23.6 ,,23.5 ,,,24.5 ,24.5 ,,18.6 ,17.9 ,18.2 ,3.87 ,23.8 ,0.07 ,0.08 ,5.85 ,-,-,0.413 ,0.4125,15.94 ,1.69 ,,0.01 ,,9.65E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.91 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/24 17:00,-2303 ,-2078 ,0 ,26.1 ,,27.0 ,,,26.6 ,1.71 ,,23.8 ,31.3 ,16.1 ,24.6 ,24.4 ,24.4 ,18.4 ,24.3 ,20.1 ,24.0 ,,23.6 ,23.7 ,,23.6 ,,,24.5 ,24.5 ,,18.6 ,17.9 ,18.2 ,3.88 ,23.6 ,0.07 ,0.08 ,5.83 ,-,-,0.414 ,0.4132,15.84 ,1.70 ,,0.01 ,,9.65E-06,3.7E+01,1.61E-02,ND,2 ,,,,5.90 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/24 23:00,-2303 ,-2079 ,0 ,26.0 ,,27.3 ,,,26.6 ,1.71 ,,23.8 ,31.2 ,16.1 ,24.5 ,24.3 ,24.4 ,18.4 ,24.3 ,20.1 ,24.0 ,,23.6 ,23.7 ,,23.6 ,,,24.5 ,24.5 ,,18.7 ,17.9 ,18.2 ,3.88 ,23.9 ,0.07 ,0.08 ,5.83 ,-,-,0.415 ,0.4141,15.05 ,1.70 ,,0.01 ,,9.60E-06,3.7E+01,1.61E-02,ND,2 ,,,,5.91 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/25 5:00,-2302 ,-2077 ,0 ,26.3 ,,27.6 ,,,26.6 ,1.86 ,,23.8 ,31.3 ,16.1 ,24.5 ,24.4 ,24.4 ,18.4 ,24.3 ,20.1 ,24.0 ,,23.6 ,23.7 ,,23.6 ,,,24.4 ,24.5 ,,18.7 ,17.9 ,18.2 ,3.88 ,24.0 ,0.07 ,0.08 ,5.84 ,-,-,0.416 ,0.4149,15.96 ,1.70 ,,0.01 ,,9.60E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.95 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/25 11:00,-2303 ,-2079 ,0 ,26.1 ,,26.0 ,,,26.6 ,1.93 ,,23.9 ,31.2 ,16.1 ,24.5 ,24.4 ,24.4 ,18.4 ,24.3 ,20.1 ,24.0 ,,23.7 ,23.7 ,,23.6 ,,,24.5 ,24.5 ,,18.7 ,18.0 ,18.3 ,3.88 ,24.6 ,0.07 ,0.08 ,5.84 ,-,-,0.414 ,0.4135,16.62 ,1.69 ,,0.01 ,,9.58E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.91 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/25 17:00,-2302 ,-2079 ,0 ,25.7 ,,26.1 ,,,26.6 ,2.03 ,,23.9 ,31.3 ,16.1 ,24.5 ,24.4 ,24.4 ,18.4 ,24.3 ,20.1 ,24.0 ,,23.6 ,23.6 ,,23.6 ,,,24.4 ,24.5 ,,18.7 ,18.0 ,18.3 ,3.90 ,24.9 ,0.07 ,0.08 ,5.81 ,-,-,0.412 ,0.4117,16.21 ,1.70 ,,0.01 ,,9.58E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.91 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/25 23:00,-2302 ,-2078 ,0 ,25.7 ,,26.1 ,,,26.6 ,1.85 ,,23.8 ,31.3 ,16.1 ,24.6 ,24.4 ,24.4 ,18.4 ,24.3 ,20.1 ,24.1 ,,23.6 ,23.6 ,,23.6 ,,,24.4 ,24.5 ,,18.7 ,18.0 ,18.3 ,3.91 ,25.3 ,0.07 ,0.08 ,5.80 ,-,-,0.414 ,0.4129,15.40 ,1.69 ,,0.01 ,,9.54E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.90 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/26 5:00,-2302 ,-2078 ,0 ,26.1 ,,26.0 ,,,26.6 ,1.80 ,,23.8 ,31.3 ,16.1 ,24.6 ,24.4 ,24.5 ,18.4 ,24.4 ,20.1 ,24.1 ,,23.7 ,23.6 ,,23.6 ,,,24.4 ,24.5 ,,18.7 ,18.0 ,18.3 ,3.90 ,25.2 ,0.07 ,0.08 ,5.86 ,-,-,0.415 ,0.4145,16.19 ,1.70 ,,0.01 ,,9.54E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.91 ,0.401 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/26 11:00,-2303 ,-2077 ,0 ,26.4 ,,26.0 ,,,26.6 ,1.87 ,,23.9 ,31.3 ,16.1 ,24.6 ,24.4 ,24.5 ,18.4 ,24.3 ,20.1 ,24.0 ,,23.7 ,23.6 ,,23.6 ,,,24.6 ,24.6 ,,18.8 ,18.0 ,18.4 ,3.89 ,25.2 ,0.07 ,0.08 ,5.80 ,-,-,0.413 ,0.4123,16.42 ,1.69 ,,0.01 ,,9.45E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.91 ,0.399 ,0.412 ,0.401 ,-,-,100.00 ,
2020/5/26 17:00,-2304 ,-2078 ,0 ,26.1 ,,26.1 ,,,26.7 ,1.95 ,,23.9 ,31.3 ,16.2 ,24.6 ,24.4 ,24.5 ,18.4 ,24.4 ,20.1 ,24.0 ,,23.7 ,23.7 ,,23.6 ,,,24.5 ,24.5 ,,18.8 ,18.0 ,18.4 ,3.88 ,25.6 ,0.07 ,0.07 ,5.82 ,-,-,0.414 ,0.4134,15.95 ,1.69 ,,0.01 ,,9.45E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.90 ,0.400 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/26 23:00,-2304 ,-2078 ,0 ,26.3 ,,26.0 ,,,26.7 ,2.03 ,,23.9 ,31.3 ,16.2 ,24.6 ,24.4 ,24.5 ,18.4 ,24.3 ,20.1 ,24.0 ,,23.7 ,23.7 ,,23.6 ,,,24.5 ,24.6 ,,18.8 ,18.1 ,18.4 ,3.87 ,25.5 ,0.06 ,0.07 ,5.83 ,-,-,0.415 ,0.4146,16.42 ,1.70 ,,0.01 ,,9.43E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.90 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/27 5:00,-2303 ,-2077 ,0 ,26.2 ,,26.2 ,,,26.8 ,2.21 ,,23.9 ,31.3 ,16.2 ,24.6 ,24.5 ,24.5 ,18.5 ,24.4 ,20.1 ,24.1 ,,23.7 ,23.7 ,,23.7 ,,,24.5 ,24.6 ,,18.8 ,18.1 ,18.4 ,3.86 ,25.5 ,0.06 ,0.07 ,5.83 ,-,-,0.416 ,0.415,16.18 ,1.70 ,,0.01 ,,9.43E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.92 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/27 11:00,-2304 ,-2072 ,0 ,26.2 ,,26.3 ,,,26.9 ,2.33 ,,23.9 ,31.3 ,16.2 ,24.6 ,24.5 ,24.5 ,18.5 ,24.4 ,20.2 ,24.1 ,,23.7 ,23.7 ,,23.7 ,,,24.5 ,24.5 ,,18.8 ,18.1 ,18.4 ,3.84 ,25.6 ,0.06 ,0.07 ,5.80 ,-,-,0.413 ,0.4128,15.36 ,1.69 ,,0.01 ,,9.74E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.89 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/27 17:00,-2304 ,-2077 ,0 ,26.2 ,,26.1 ,,,27.0 ,2.40 ,,24.0 ,31.4 ,16.3 ,24.7 ,24.5 ,24.5 ,18.5 ,24.4 ,20.2 ,24.1 ,,23.7 ,23.7 ,,23.7 ,,,24.6 ,24.6 ,,18.8 ,18.2 ,18.4 ,3.84 ,25.7 ,0.06 ,0.07 ,5.80 ,-,-,0.414 ,0.4134,15.85 ,1.70 ,,0.01 ,,9.74E-06,3.6E+01,1.61E-02,ND,2 ,,,,5.89 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/5/27 23:00,-2304 ,-2077 ,0 ,26.6 ,,26.2 ,,,27.0 ,2.02 ,,24.0 ,31.4 ,16.3 ,24.7 ,24.5 ,24.6 ,18.5 ,24.4 ,20.2 ,24.2 ,,23.8 ,23.7 ,,23.7 ,,,24.6 ,24.6 ,,18.9 ,18.2 ,18.4 ,3.83 ,26.1 ,0.06 ,0.07 ,5.85 ,-,-,0.415 ,0.4145,15.91 ,1.70 ,,0.01 ,,9.61E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.92 ,0.401 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/28 5:00,-2303 ,-2078 ,1 ,27.0 ,,26.4 ,,,27.1 ,1.87 ,,24.0 ,31.4 ,16.3 ,24.7 ,24.6 ,24.6 ,18.6 ,24.5 ,20.3 ,24.2 ,,23.8 ,23.8 ,,23.7 ,,,24.6 ,24.7 ,,18.9 ,18.2 ,18.5 ,3.81 ,25.7 ,0.06 ,0.07 ,5.84 ,-,-,0.416 ,0.4156,16.12 ,1.69 ,,0.01 ,,9.61E-06,3.7E+01,1.88E-02,ND,2 ,,,,5.92 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/5/28 11:00,-2304 ,-2077 ,1 ,26.5 ,,26.4 ,,,27.1 ,1.83 ,,24.0 ,31.4 ,16.3 ,24.7 ,24.6 ,24.6 ,18.6 ,24.5 ,20.3 ,24.2 ,,23.8 ,23.8 ,,23.8 ,,,24.7 ,24.7 ,,18.9 ,18.2 ,18.5 ,3.80 ,25.9 ,0.06 ,0.07 ,5.80 ,-,-,0.413 ,0.4122,15.29 ,1.70 ,,0.01 ,,9.49E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.90 ,0.399 ,0.412 ,0.401 ,-,-,100.00 ,
