,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2020/5/28 17:00,-2304 ,-2077 ,1 ,25.9 ,,26.5 ,,,27.2 ,1.85 ,,24.0 ,31.4 ,16.3 ,24.8 ,24.6 ,24.6 ,18.6 ,24.5 ,20.3 ,24.2 ,,23.8 ,23.8 ,,23.8 ,,,24.7 ,24.7 ,,18.9 ,18.2 ,18.5 ,3.79 ,25.9 ,0.06 ,0.07 ,5.82 ,-,-,0.414 ,0.4129,15.87 ,1.70 ,,0.01 ,,9.49E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.90 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/28 23:00,-2304 ,-2077 ,1 ,26.7 ,,26.9 ,,,27.3 ,1.62 ,,24.1 ,31.5 ,16.3 ,24.8 ,24.6 ,24.7 ,18.7 ,24.6 ,20.3 ,24.3 ,,23.9 ,23.9 ,,23.8 ,,,24.7 ,24.7 ,,18.9 ,18.2 ,18.5 ,3.77 ,26.1 ,0.06 ,0.08 ,5.85 ,-,-,0.415 ,0.4146,15.55 ,1.70 ,,0.01 ,,9.47E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.92 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/29 5:00,-2304 ,-2076 ,1 ,26.6 ,,26.9 ,,,27.3 ,1.55 ,,24.1 ,31.5 ,16.4 ,24.8 ,24.7 ,24.7 ,18.7 ,24.6 ,20.4 ,24.3 ,,23.9 ,23.9 ,,23.8 ,,,24.7 ,24.8 ,,18.9 ,18.2 ,18.5 ,3.75 ,26.1 ,0.06 ,0.08 ,5.84 ,-,-,0.416 ,0.4155,15.18 ,1.70 ,,0.01 ,,9.47E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.92 ,0.402 ,0.416 ,0.404 ,-,-,100.00 ,
2020/5/29 11:00,-2304 ,-2077 ,1 ,25.9 ,,26.8 ,,,27.4 ,1.39 ,,24.1 ,31.5 ,16.4 ,24.8 ,24.7 ,24.7 ,18.8 ,24.7 ,20.4 ,24.3 ,,23.9 ,23.9 ,,23.9 ,,,24.7 ,24.8 ,,19.0 ,18.2 ,18.6 ,3.73 ,26.2 ,0.07 ,0.08 ,5.80 ,-,-,0.413 ,0.4121,14.66 ,1.70 ,,0.01 ,,9.40E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.89 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/29 17:00,-2304 ,-2077 ,1 ,26.6 ,,26.6 ,,,27.5 ,1.33 ,,24.2 ,31.5 ,16.4 ,24.9 ,24.7 ,24.7 ,18.8 ,24.7 ,20.5 ,24.4 ,,24.0 ,24.0 ,,23.9 ,,,24.8 ,24.9 ,,19.0 ,18.3 ,18.6 ,3.72 ,26.2 ,0.07 ,0.08 ,5.80 ,-,-,0.413 ,0.4122,14.32 ,1.70 ,,0.01 ,,9.40E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.88 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/29 23:00,-2304 ,-2076 ,1 ,26.7 ,,26.4 ,,,27.5 ,1.12 ,,24.2 ,31.6 ,16.4 ,24.9 ,24.8 ,24.8 ,18.9 ,24.7 ,20.5 ,24.4 ,,24.0 ,24.0 ,,24.0 ,,,24.8 ,24.9 ,,19.0 ,18.3 ,18.6 ,3.71 ,26.2 ,0.07 ,0.08 ,5.83 ,-,-,0.414 ,0.4138,15.07 ,1.70 ,,0.01 ,,9.32E-06,3.6E+01,1.88E-02,ND,2 ,,,,5.91 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/5/30 5:00,-2302 ,-2077 ,0 ,26.1 ,,26.6 ,,,27.6 ,0.98 ,,24.2 ,31.6 ,16.5 ,24.9 ,24.7 ,24.8 ,18.9 ,24.7 ,20.6 ,24.4 ,,24.0 ,24.0 ,,24.0 ,,,24.9 ,24.9 ,,19.0 ,18.3 ,18.6 ,3.68 ,26.2 ,0.07 ,0.08 ,5.86 ,-,-,0.416 ,0.4154,14.66 ,1.70 ,,0.01 ,,9.32E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.94 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/5/30 11:00,-2303 ,-2077 ,0 ,26.7 ,,26.7 ,,,27.7 ,0.95 ,,24.3 ,31.6 ,16.5 ,25.0 ,24.8 ,24.9 ,18.9 ,24.7 ,20.6 ,24.4 ,,24.0 ,24.1 ,,24.0 ,,,24.9 ,24.9 ,,19.0 ,18.3 ,18.6 ,3.66 ,26.2 ,0.07 ,0.08 ,5.80 ,-,-,0.412 ,0.4117,14.55 ,1.70 ,,0.01 ,,9.48E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.91 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/30 17:00,-2304 ,-2077 ,0 ,26.4 ,,26.5 ,,,27.7 ,1.24 ,,24.3 ,31.6 ,16.5 ,25.0 ,24.8 ,24.9 ,19.0 ,24.8 ,20.7 ,24.5 ,,24.1 ,24.1 ,,24.1 ,,,24.9 ,25.0 ,,19.1 ,18.3 ,18.7 ,3.65 ,26.3 ,0.07 ,0.08 ,5.81 ,-,-,0.413 ,0.4119,14.69 ,1.70 ,,0.01 ,,9.48E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.89 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/5/30 23:00,-2304 ,-2077 ,0 ,26.9 ,,26.7 ,,,27.8 ,1.23 ,,24.3 ,31.7 ,16.5 ,25.1 ,24.9 ,24.9 ,19.0 ,24.8 ,20.7 ,24.5 ,,24.1 ,24.1 ,,24.1 ,,,24.9 ,25.0 ,,19.1 ,18.4 ,18.7 ,3.64 ,26.4 ,0.07 ,0.08 ,5.81 ,-,-,0.414 ,0.4134,14.90 ,1.70 ,,0.01 ,,9.51E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.91 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/5/31 5:00,-2304 ,-2076 ,0 ,26.4 ,,26.8 ,,,27.9 ,1.27 ,,24.4 ,31.7 ,16.6 ,25.1 ,24.9 ,25.0 ,19.1 ,24.9 ,20.7 ,24.6 ,,24.2 ,24.2 ,,24.1 ,,,25.1 ,25.1 ,,19.2 ,18.4 ,18.7 ,3.63 ,26.5 ,0.07 ,0.08 ,5.85 ,-,-,0.415 ,0.4145,15.36 ,1.70 ,,0.01 ,,9.51E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.91 ,0.401 ,0.415 ,0.403 ,-,-,100.00 ,
2020/5/31 11:00,-2304 ,-2077 ,0 ,26.8 ,,27.5 ,,,28.0 ,1.41 ,,24.4 ,31.7 ,16.6 ,25.1 ,24.9 ,25.0 ,19.1 ,24.9 ,20.7 ,24.6 ,,24.2 ,24.2 ,,24.1 ,,,25.0 ,25.1 ,,19.2 ,18.4 ,18.8 ,3.61 ,26.6 ,0.06 ,0.08 ,5.81 ,-,-,0.413 ,0.4125,15.48 ,1.70 ,,0.01 ,,9.46E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.90 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/31 17:00,-2304 ,-2076 ,0 ,27.0 ,,26.5 ,,,28.1 ,1.71 ,,24.5 ,31.8 ,16.7 ,25.1 ,24.9 ,25.1 ,19.3 ,24.9 ,20.9 ,24.7 ,,24.3 ,24.2 ,,24.2 ,,,25.1 ,25.3 ,,19.2 ,18.5 ,18.8 ,3.60 ,26.7 ,0.06 ,0.08 ,5.80 ,-,-,0.414 ,0.413,14.81 ,1.70 ,,0.01 ,,9.46E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.89 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/5/31 23:00,-2303 ,-2076 ,0 ,27.1 ,,27.0 ,,,28.1 ,1.82 ,,24.5 ,31.8 ,16.7 ,25.2 ,25.0 ,25.1 ,19.3 ,25.0 ,20.9 ,24.7 ,,24.3 ,24.3 ,,24.2 ,,,25.2 ,25.3 ,,19.3 ,18.5 ,18.9 ,3.59 ,27.0 ,0.06 ,0.07 ,5.82 ,-,-,0.415 ,0.4142,16.18 ,1.70 ,,0.01 ,,9.41E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.91 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/1 5:00,-2304 ,-2076 ,0 ,26.8 ,,26.4 ,,,28.2 ,1.82 ,,24.5 ,31.9 ,16.7 ,25.2 ,25.1 ,25.1 ,19.4 ,25.0 ,20.9 ,24.7 ,,24.3 ,24.3 ,,24.3 ,,,25.1 ,25.3 ,,19.3 ,18.6 ,18.9 ,3.57 ,26.8 ,0.06 ,0.07 ,5.83 ,-,-,0.415 ,0.4144,15.85 ,1.70 ,,0.01 ,,9.41E-06,3.6E+01,2.15E-02,ND,2 ,,,,5.92 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/1 11:00,-2303 ,-2075 ,0 ,27.0 ,,26.6 ,,,28.2 ,1.99 ,,24.6 ,31.9 ,16.7 ,25.3 ,25.1 ,25.1 ,19.4 ,25.0 ,20.9 ,24.7 ,,24.4 ,24.3 ,,24.3 ,,,25.1 ,25.3 ,,19.3 ,18.6 ,18.9 ,3.55 ,26.9 ,0.06 ,0.07 ,5.81 ,-,-,0.413 ,0.4127,15.69 ,1.70 ,,0.01 ,,9.47E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.89 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/1 17:00,-2304 ,-2076 ,0 ,27.4 ,,26.7 ,,,28.3 ,2.18 ,,24.6 ,31.9 ,16.8 ,25.3 ,25.1 ,25.2 ,19.4 ,25.1 ,21.0 ,24.8 ,,24.4 ,24.3 ,,24.3 ,,,25.2 ,25.3 ,,19.3 ,18.6 ,19.0 ,3.54 ,27.0 ,0.06 ,0.07 ,5.82 ,-,-,0.414 ,0.4134,16.32 ,1.70 ,,0.01 ,,9.47E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.87 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/6/1 23:00,-2304 ,-2076 ,0 ,26.6 ,,26.7 ,,,28.3 ,2.31 ,,24.7 ,32.0 ,16.8 ,25.3 ,25.1 ,25.2 ,19.4 ,25.1 ,21.0 ,24.8 ,,24.4 ,24.4 ,,24.4 ,,,25.2 ,25.3 ,,19.4 ,18.6 ,19.0 ,3.52 ,27.0 ,0.06 ,0.07 ,5.80 ,-,-,0.415 ,0.4142,16.02 ,1.70 ,,0.01 ,,9.53E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.90 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/2 5:00,-2304 ,-2076 ,1 ,26.7 ,,26.8 ,,,28.4 ,2.46 ,,24.7 ,32.0 ,16.8 ,25.3 ,25.2 ,25.3 ,19.5 ,25.1 ,21.0 ,24.9 ,,24.5 ,24.4 ,,24.4 ,,,25.3 ,25.3 ,,19.4 ,18.7 ,19.0 ,3.50 ,27.0 ,0.06 ,0.07 ,5.82 ,-,-,0.415 ,0.4148,15.40 ,1.70 ,,0.01 ,,9.53E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.94 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/2 11:00,-2304 ,-2075 ,1 ,27.0 ,,27.1 ,,,28.4 ,2.44 ,,24.7 ,32.0 ,16.9 ,25.4 ,25.2 ,25.3 ,19.5 ,25.2 ,21.0 ,24.9 ,,24.5 ,24.5 ,,24.4 ,,,25.3 ,25.4 ,,19.4 ,18.7 ,19.1 ,3.49 ,27.2 ,0.06 ,0.07 ,5.81 ,-,-,0.413 ,0.412,15.95 ,1.70 ,,0.01 ,,9.52E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.87 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/2 17:00,-2304 ,-2076 ,1 ,27.2 ,,27.1 ,,,28.5 ,2.45 ,,24.7 ,32.1 ,16.9 ,25.4 ,25.2 ,25.3 ,19.5 ,25.2 ,21.1 ,24.9 ,,24.6 ,24.5 ,,24.5 ,,,25.3 ,25.4 ,,19.5 ,18.7 ,19.1 ,3.48 ,27.3 ,0.06 ,0.07 ,5.81 ,-,-,0.413 ,0.412,15.74 ,1.70 ,,0.01 ,,9.52E-06,3.7E+01,1.61E-02,ND,2 ,,,,5.89 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/2 23:00,-2304 ,-2076 ,1 ,27.2 ,,27.2 ,,,28.6 ,2.36 ,,24.8 ,32.1 ,17.0 ,25.5 ,25.3 ,25.4 ,19.5 ,25.3 ,21.1 ,25.0 ,,24.6 ,24.6 ,,24.5 ,,,25.4 ,25.4 ,,19.5 ,18.8 ,19.1 ,3.47 ,27.2 ,0.06 ,0.07 ,5.82 ,-,-,0.414 ,0.4134,15.96 ,1.70 ,,0.01 ,,9.38E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.91 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/6/3 5:00,-2304 ,-2076 ,1 ,27.5 ,,27.4 ,,,28.6 ,2.35 ,,24.8 ,32.2 ,17.0 ,25.5 ,25.3 ,25.4 ,19.6 ,25.3 ,21.1 ,25.0 ,,24.6 ,24.6 ,,24.6 ,,,25.4 ,25.6 ,,19.5 ,18.8 ,19.1 ,3.45 ,27.2 ,0.06 ,0.07 ,5.85 ,-,-,0.415 ,0.4147,15.20 ,1.70 ,,0.01 ,,9.38E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.91 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/3 11:00,-2304 ,-2075 ,1 ,27.4 ,,27.4 ,,,28.7 ,2.27 ,,24.9 ,32.2 ,17.0 ,25.5 ,25.3 ,25.4 ,19.7 ,25.3 ,21.1 ,25.1 ,,24.6 ,24.6 ,,24.6 ,,,25.4 ,25.6 ,,19.6 ,18.8 ,19.2 ,3.43 ,27.3 ,0.06 ,0.07 ,5.81 ,-,-,0.413 ,0.4128,15.83 ,1.70 ,,0.01 ,,9.41E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.90 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/3 17:00,-2304 ,-2076 ,1 ,27.5 ,,27.7 ,,,28.7 ,2.34 ,,24.9 ,32.2 ,17.0 ,25.6 ,25.4 ,25.5 ,19.6 ,25.4 ,21.1 ,25.1 ,,24.7 ,24.6 ,,24.6 ,,,25.4 ,25.5 ,,19.6 ,18.8 ,19.2 ,3.41 ,27.3 ,0.06 ,0.07 ,5.80 ,-,-,0.413 ,0.4127,14.91 ,1.70 ,,0.01 ,,9.41E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.88 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/3 23:00,-2304 ,-2077 ,1 ,26.9 ,,27.4 ,,,28.8 ,2.25 ,,24.9 ,32.2 ,17.1 ,25.6 ,25.4 ,25.5 ,19.7 ,25.4 ,21.2 ,25.1 ,,24.7 ,24.7 ,,24.7 ,,,25.6 ,25.6 ,,19.6 ,18.9 ,19.2 ,3.39 ,27.3 ,0.06 ,0.07 ,5.83 ,-,-,0.415 ,0.4144,14.95 ,1.70 ,,0.01 ,,9.44E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.89 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/4 5:00,-2304 ,-2075 ,1 ,27.5 ,,27.8 ,,,28.9 ,2.14 ,,24.9 ,32.3 ,17.1 ,25.7 ,25.5 ,25.6 ,19.7 ,25.4 ,21.2 ,25.2 ,,24.7 ,24.7 ,,24.7 ,,,25.5 ,25.6 ,,19.6 ,18.9 ,19.2 ,3.37 ,27.2 ,0.06 ,0.07 ,5.81 ,-,-,0.415 ,0.4149,15.46 ,1.70 ,,0.01 ,,9.44E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.91 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/4 11:00,-2305 ,-2076 ,1 ,27.1 ,,27.9 ,,,28.9 ,2.16 ,,25.0 ,32.3 ,17.1 ,25.7 ,25.5 ,25.6 ,19.7 ,25.5 ,21.3 ,25.2 ,,24.8 ,24.7 ,,24.7 ,,,25.5 ,25.6 ,,19.7 ,19.0 ,19.3 ,3.35 ,27.2 ,0.06 ,0.07 ,5.79 ,-,-,0.413 ,0.4124,16.24 ,1.70 ,,0.01 ,,9.49E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.87 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/4 17:00,-2305 ,-2076 ,1 ,27.6 ,,27.7 ,,,29.0 ,2.40 ,,25.1 ,32.3 ,17.2 ,25.8 ,25.5 ,25.6 ,19.8 ,25.5 ,21.3 ,25.3 ,,24.9 ,24.8 ,,24.8 ,,,25.6 ,25.7 ,,19.7 ,19.0 ,19.3 ,3.34 ,27.3 ,0.06 ,0.07 ,5.79 ,-,-,0.413 ,0.4129,15.04 ,1.70 ,,0.01 ,,9.49E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.86 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/4 23:00,-2305 ,-2076 ,1 ,27.8 ,,28.0 ,,,29.1 ,2.31 ,,25.1 ,32.4 ,17.2 ,25.8 ,25.6 ,25.7 ,19.8 ,25.5 ,21.3 ,25.3 ,,24.9 ,24.8 ,,24.8 ,,,25.8 ,25.7 ,,19.7 ,19.0 ,19.3 ,3.32 ,27.3 ,0.06 ,0.07 ,5.81 ,-,-,0.414 ,0.4139,16.61 ,1.70 ,,0.01 ,,9.43E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.92 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/5 5:00,-2305 ,-2076 ,1 ,27.9 ,,26.3 ,,,29.1 ,2.24 ,,25.1 ,32.4 ,17.2 ,25.8 ,25.6 ,25.7 ,19.9 ,25.6 ,21.3 ,25.3 ,,24.9 ,24.9 ,,24.8 ,,,25.7 ,25.8 ,,19.8 ,19.0 ,19.4 ,3.30 ,27.4 ,0.06 ,0.07 ,5.81 ,-,-,0.415 ,0.4147,15.87 ,1.70 ,,0.01 ,,9.43E-06,3.6E+01,ND,ND,2 ,,,,5.88 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/5 11:00,-2305 ,-2076 ,1 ,27.7 ,,26.7 ,,,29.2 ,2.21 ,,25.1 ,32.4 ,17.2 ,25.8 ,25.8 ,25.8 ,19.9 ,25.6 ,21.4 ,25.4 ,,25.0 ,24.9 ,,24.9 ,,,25.8 ,25.8 ,,19.8 ,19.0 ,19.4 ,3.29 ,27.3 ,0.06 ,0.07 ,5.79 ,-,-,0.412 ,0.4117,15.08 ,1.70 ,,0.01 ,,9.30E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.85 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/5 17:00,-2305 ,-2075 ,1 ,27.7 ,,26.9 ,,,29.2 ,2.38 ,,25.2 ,32.5 ,17.3 ,25.9 ,25.7 ,25.8 ,19.9 ,25.7 ,21.5 ,25.4 ,,25.0 ,24.9 ,,24.9 ,,,25.8 ,25.9 ,,19.8 ,19.1 ,19.4 ,3.29 ,27.5 ,0.05 ,0.07 ,5.77 ,-,-,0.412 ,0.4113,16.12 ,1.70 ,,0.01 ,,9.30E-06,3.7E+01,1.61E-02,ND,2 ,,,,5.86 ,0.398 ,0.411 ,0.400 ,-,-,100.00 ,
2020/6/5 23:00,-2305 ,-2076 ,1 ,27.7 ,,26.9 ,,,29.3 ,2.12 ,,25.3 ,32.5 ,17.3 ,25.9 ,25.9 ,25.8 ,20.0 ,25.7 ,21.5 ,25.4 ,,25.0 ,25.0 ,,24.9 ,,,25.9 ,25.9 ,,19.9 ,19.1 ,19.4 ,3.28 ,27.6 ,0.06 ,0.07 ,5.79 ,-,-,0.414 ,0.413,15.37 ,1.70 ,,0.01 ,,9.22E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.90 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/6 5:00,-2306 ,-2075 ,1 ,27.9 ,,26.9 ,,,29.3 ,2.04 ,,25.3 ,32.6 ,17.3 ,26.0 ,25.8 ,25.9 ,20.0 ,25.8 ,21.5 ,25.5 ,,25.1 ,25.1 ,,25.0 ,,,25.9 ,26.0 ,,19.9 ,19.1 ,19.4 ,3.27 ,27.6 ,0.06 ,0.07 ,5.81 ,-,-,0.415 ,0.4144,14.89 ,1.70 ,,0.01 ,,9.22E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.91 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/6 11:00,-2306 ,-2075 ,1 ,28.0 ,,26.8 ,,,29.4 ,1.89 ,,25.3 ,32.6 ,17.4 ,26.0 ,25.9 ,26.0 ,20.0 ,25.8 ,21.5 ,25.5 ,,25.1 ,25.1 ,,25.0 ,,,25.9 ,26.0 ,,19.9 ,19.1 ,19.5 ,3.24 ,27.9 ,0.06 ,0.07 ,5.80 ,-,-,0.412 ,0.4115,15.31 ,1.70 ,,0.01 ,,9.27E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.90 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/6 17:00,-2306 ,-2075 ,1 ,27.3 ,,26.9 ,,,29.4 ,2.01 ,,25.3 ,32.6 ,17.4 ,25.9 ,25.8 ,26.0 ,20.0 ,26.0 ,21.7 ,25.8 ,,25.3 ,25.3 ,,25.3 ,,,26.0 ,26.0 ,,20.1 ,19.2 ,19.5 ,3.23 ,27.9 ,0.06 ,0.07 ,5.77 ,-,-,0.412 ,0.4119,14.41 ,1.70 ,,0.01 ,,9.27E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.85 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/6 23:00,-2305 ,-2075 ,1 ,27.6 ,,27.0 ,,,29.5 ,1.82 ,,25.4 ,32.7 ,17.5 ,25.9 ,25.8 ,26.0 ,20.0 ,26.0 ,21.7 ,25.8 ,,25.4 ,25.4 ,,25.3 ,,,26.0 ,26.0 ,,20.1 ,19.2 ,19.5 ,3.21 ,27.8 ,0.06 ,0.07 ,5.81 ,-,-,0.415 ,0.4141,14.86 ,1.70 ,,0.01 ,,9.18E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.88 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/7 5:00,-2306 ,-2075 ,1 ,27.4 ,,27.4 ,,,29.5 ,1.82 ,,25.4 ,32.7 ,17.5 ,26.0 ,25.9 ,26.1 ,20.1 ,26.1 ,21.9 ,25.9 ,,25.4 ,25.4 ,,25.4 ,,,26.1 ,26.1 ,,20.1 ,19.2 ,19.6 ,3.18 ,27.8 ,0.06 ,0.07 ,5.83 ,-,-,0.416 ,0.4154,16.01 ,1.70 ,,0.01 ,,9.18E-06,3.7E+01,1.34E-02,ND,2 ,,,,5.90 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/6/7 11:00,-2306 ,-2075 ,1 ,28.0 ,,27.4 ,,,29.6 ,1.75 ,,25.5 ,32.8 ,17.5 ,26.0 ,25.9 ,26.1 ,20.2 ,26.1 ,21.9 ,25.9 ,,25.5 ,25.4 ,,25.4 ,,,26.1 ,26.2 ,,20.1 ,19.2 ,19.6 ,3.15 ,27.7 ,0.06 ,0.07 ,5.79 ,-,-,0.413 ,0.4124,14.79 ,1.70 ,,0.01 ,,9.22E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.87 ,0.399 ,0.412 ,0.401 ,-,-,100.00 ,
2020/6/7 17:00,-2306 ,-2075 ,1 ,28.6 ,,26.9 ,,,29.6 ,1.76 ,,25.5 ,32.8 ,17.6 ,26.1 ,26.0 ,26.2 ,20.2 ,26.2 ,21.9 ,25.9 ,,25.5 ,25.5 ,,25.5 ,,,26.1 ,26.2 ,,20.1 ,19.3 ,19.6 ,3.13 ,27.8 ,0.06 ,0.07 ,5.79 ,-,-,0.413 ,0.4127,15.43 ,1.70 ,,0.01 ,,9.22E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.91 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/7 23:00,-2306 ,-2076 ,1 ,28.1 ,,27.0 ,,,29.7 ,1.50 ,,25.5 ,32.8 ,17.6 ,26.1 ,26.0 ,26.2 ,20.2 ,26.2 ,21.9 ,26.0 ,,25.5 ,25.5 ,,25.5 ,,,26.1 ,26.2 ,,20.2 ,19.3 ,19.7 ,3.10 ,27.9 ,0.06 ,0.08 ,5.81 ,-,-,0.415 ,0.4146,14.97 ,1.70 ,,0.01 ,,9.37E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.90 ,0.401 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/8 5:00,-2306 ,-2076 ,1 ,28.3 ,,27.2 ,,,29.8 ,1.42 ,,25.6 ,32.9 ,17.6 ,26.2 ,26.0 ,26.2 ,20.4 ,26.2 ,22.0 ,26.0 ,,25.6 ,25.5 ,,25.5 ,,,26.2 ,26.3 ,,20.2 ,19.3 ,19.7 ,3.07 ,27.4 ,0.06 ,0.08 ,5.83 ,-,-,0.416 ,0.4151,14.13 ,1.70 ,,0.01 ,,9.37E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.90 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/8 11:00,-2306 ,-2076 ,1 ,28.2 ,,26.9 ,,,29.8 ,1.29 ,,25.7 ,32.9 ,17.7 ,26.2 ,26.1 ,26.3 ,20.5 ,26.3 ,22.1 ,26.1 ,,25.6 ,25.6 ,,25.6 ,,,26.2 ,26.3 ,,20.2 ,19.4 ,19.7 ,3.05 ,27.4 ,0.06 ,0.08 ,5.80 ,-,-,0.413 ,0.4123,14.86 ,1.70 ,,0.01 ,,9.29E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.88 ,0.399 ,0.412 ,0.401 ,-,-,100.00 ,
2020/6/8 17:00,-2306 ,-2076 ,1 ,28.2 ,,27.1 ,,,29.9 ,1.50 ,,25.7 ,32.9 ,17.7 ,26.3 ,26.1 ,26.3 ,20.5 ,26.3 ,22.1 ,26.1 ,,25.7 ,25.6 ,,25.6 ,,,26.3 ,26.4 ,,20.3 ,19.4 ,19.7 ,3.04 ,27.5 ,0.06 ,0.08 ,5.78 ,-,-,0.413 ,0.4126,14.76 ,1.70 ,,0.01 ,,9.29E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.90 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/8 23:00,-2306 ,-2076 ,1 ,28.2 ,,27.4 ,,,29.9 ,1.42 ,,25.7 ,32.9 ,17.7 ,26.3 ,26.2 ,26.3 ,20.5 ,26.4 ,22.2 ,26.1 ,,25.7 ,25.7 ,,25.7 ,,,26.3 ,26.4 ,,20.3 ,19.4 ,19.7 ,3.02 ,27.4 ,0.06 ,0.08 ,5.81 ,-,-,0.415 ,0.414,14.15 ,1.70 ,,0.01 ,,9.13E-06,3.7E+01,ND,ND,2 ,,,,5.90 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/9 5:00,-2306 ,-2076 ,1 ,28.2 ,,27.4 ,,,29.9 ,1.48 ,,25.7 ,33.0 ,17.7 ,26.3 ,26.2 ,26.4 ,20.6 ,26.4 ,22.2 ,26.2 ,,25.8 ,25.7 ,,25.7 ,,,26.4 ,26.4 ,,20.3 ,19.4 ,19.8 ,2.99 ,27.5 ,0.06 ,0.08 ,5.81 ,-,-,0.415 ,0.4148,15.07 ,1.70 ,,0.01 ,,9.13E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.90 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/9 11:00,-2306 ,-2077 ,1 ,28.7 ,,27.4 ,,,30.0 ,1.47 ,,25.8 ,33.0 ,17.7 ,26.4 ,26.2 ,26.4 ,20.6 ,26.4 ,22.3 ,26.2 ,,25.8 ,25.7 ,,25.8 ,,,26.3 ,26.5 ,,20.4 ,19.5 ,19.8 ,2.98 ,27.7 ,0.06 ,0.08 ,5.79 ,-,-,0.412 ,0.4114,14.22 ,1.70 ,,0.01 ,,9.13E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.85 ,0.398 ,0.411 ,0.400 ,-,-,100.00 ,
2020/6/9 17:00,-2306 ,-2076 ,1 ,28.5 ,,27.5 ,,,29.9 ,1.69 ,,25.8 ,33.1 ,17.8 ,26.4 ,26.3 ,26.5 ,20.7 ,26.5 ,22.3 ,26.2 ,,25.8 ,25.8 ,,25.8 ,,,26.5 ,26.5 ,,20.4 ,19.5 ,19.8 ,2.98 ,27.8 ,0.06 ,0.06 ,5.79 ,-,-,0.412 ,0.4115,14.42 ,1.70 ,,0.01 ,,9.31E-06,3.7E+01,1.34E-02,ND,2 ,,,,5.86 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/9 23:00,-2306 ,-2075 ,1 ,28.6 ,,27.3 ,,,29.9 ,1.69 ,,25.9 ,33.1 ,17.9 ,26.4 ,26.3 ,26.5 ,20.7 ,26.5 ,22.4 ,26.3 ,,25.9 ,25.8 ,,25.8 ,,,26.4 ,26.6 ,,20.4 ,19.5 ,19.8 ,2.97 ,27.9 ,0.06 ,0.06 ,5.81 ,-,-,0.414 ,0.4133,15.08 ,1.70 ,,0.01 ,,9.31E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.88 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/6/10 5:00,-2306 ,-2076 ,1 ,28.6 ,,27.4 ,,,29.9 ,1.78 ,,25.9 ,33.1 ,17.9 ,26.5 ,26.4 ,26.5 ,20.8 ,26.6 ,22.4 ,26.3 ,,25.9 ,25.9 ,,25.9 ,,,26.5 ,26.6 ,,20.4 ,19.5 ,19.9 ,2.95 ,27.6 ,0.06 ,0.06 ,5.79 ,-,-,0.415 ,0.4142,14.31 ,1.70 ,,0.01 ,,9.41E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.90 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/10 11:00,-2306 ,-2076 ,1 ,28.6 ,,27.4 ,,,30.0 ,1.95 ,,26.0 ,33.2 ,17.9 ,26.5 ,26.4 ,26.6 ,20.8 ,26.6 ,22.5 ,26.4 ,,25.9 ,25.9 ,,25.9 ,,,26.6 ,26.6 ,,20.5 ,19.6 ,19.9 ,2.93 ,27.7 ,0.06 ,0.06 ,5.80 ,-,-,0.412 ,0.4119,15.42 ,1.70 ,,0.01 ,,9.41E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.86 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/10 17:00,-2306 ,-2076 ,1 ,28.6 ,,27.5 ,,,30.0 ,2.37 ,,26.0 ,33.2 ,18.0 ,26.5 ,26.5 ,26.6 ,20.8 ,26.6 ,22.5 ,26.4 ,,26.0 ,25.9 ,,25.9 ,,,26.7 ,26.7 ,,20.5 ,19.6 ,19.9 ,2.95 ,27.8 ,0.05 ,0.06 ,5.77 ,-,-,0.411 ,0.4108,15.13 ,1.70 ,,0.01 ,,9.33E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.85 ,0.398 ,0.411 ,0.399 ,-,-,100.00 ,
2020/6/10 23:00,-2305 ,-2075 ,1 ,28.3 ,,27.6 ,,,30.0 ,2.42 ,,26.0 ,33.2 ,18.0 ,26.6 ,26.4 ,26.6 ,20.9 ,26.6 ,22.5 ,26.4 ,,26.0 ,25.9 ,,26.0 ,,,26.6 ,26.7 ,,20.5 ,19.6 ,20.0 ,2.95 ,28.0 ,0.05 ,0.06 ,5.78 ,-,-,0.413 ,0.4124,16.06 ,1.70 ,,0.01 ,,9.33E-06,3.6E+01,1.61E-02,ND,2 ,,,,5.86 ,0.399 ,0.412 ,0.401 ,-,-,100.00 ,
2020/6/11 5:00,-2306 ,-2075 ,1 ,28.7 ,,27.5 ,,,30.0 ,2.66 ,,26.1 ,33.3 ,18.0 ,26.6 ,26.5 ,26.7 ,20.9 ,26.7 ,22.5 ,26.4 ,,26.1 ,26.0 ,,26.0 ,,,26.6 ,26.7 ,,20.6 ,19.7 ,20.0 ,2.95 ,28.1 ,0.05 ,0.06 ,5.79 ,-,-,0.414 ,0.4132,15.43 ,1.70 ,,0.01 ,,9.32E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.89 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/11 11:00,-2306 ,-2075 ,1 ,28.6 ,,27.7 ,,,30.1 ,2.93 ,,26.1 ,33.3 ,18.1 ,26.6 ,26.6 ,26.7 ,20.9 ,26.7 ,22.6 ,26.5 ,,26.1 ,26.0 ,,26.0 ,,,26.7 ,26.8 ,,20.6 ,19.7 ,20.1 ,2.94 ,28.3 ,0.05 ,0.05 ,5.77 ,-,-,0.412 ,0.4112,15.73 ,1.70 ,,0.01 ,,9.32E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.85 ,0.398 ,0.411 ,0.400 ,-,-,100.00 ,
2020/6/11 17:00,-2306 ,-2076 ,1 ,28.9 ,,27.7 ,,,30.1 ,2.96 ,,26.1 ,33.3 ,18.1 ,26.7 ,26.6 ,26.7 ,20.9 ,26.8 ,22.6 ,26.5 ,,26.1 ,26.1 ,,26.1 ,,,26.7 ,26.8 ,,20.6 ,19.7 ,20.1 ,2.95 ,28.6 ,0.04 ,0.05 ,5.79 ,-,-,0.412 ,0.4114,14.93 ,1.70 ,,0.01 ,,9.32E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.84 ,0.398 ,0.411 ,0.400 ,-,-,100.00 ,
2020/6/11 23:00,-2306 ,-2077 ,1 ,28.8 ,,27.8 ,,,30.2 ,2.95 ,,26.2 ,33.4 ,18.1 ,26.7 ,26.6 ,26.8 ,20.9 ,26.8 ,22.6 ,26.6 ,,26.2 ,26.1 ,,26.2 ,,,26.7 ,26.8 ,,20.7 ,19.7 ,20.1 ,2.94 ,28.8 ,0.05 ,0.05 ,5.78 ,-,-,0.414 ,0.4134,16.27 ,1.70 ,,0.01 ,,9.32E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.84 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/6/12 5:00,-2306 ,-2075 ,1 ,28.9 ,,27.9 ,,,30.2 ,2.79 ,,26.2 ,33.4 ,18.2 ,26.8 ,26.6 ,26.8 ,21.0 ,26.9 ,22.7 ,26.6 ,,26.2 ,26.1 ,,26.2 ,,,26.8 ,26.9 ,,20.7 ,19.7 ,20.1 ,2.93 ,28.9 ,0.05 ,0.06 ,5.77 ,-,-,0.414 ,0.4135,15.44 ,1.70 ,,0.01 ,,9.33E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.88 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/6/12 11:00,-2306 ,-2075 ,1 ,28.4 ,,28.1 ,,,30.3 ,2.66 ,,26.3 ,33.4 ,18.2 ,26.8 ,26.7 ,26.9 ,21.0 ,26.9 ,22.7 ,26.7 ,,26.3 ,26.2 ,,26.2 ,,,26.8 ,26.9 ,,20.7 ,19.8 ,20.2 ,2.92 ,29.0 ,0.05 ,0.06 ,5.77 ,-,-,0.412 ,0.4115,14.81 ,1.70 ,,0.01 ,,9.33E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.84 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/12 17:00,-2305 ,-2075 ,1 ,28.9 ,,28.1 ,,,30.3 ,2.58 ,,26.3 ,33.5 ,18.2 ,26.8 ,26.7 ,26.9 ,21.0 ,27.0 ,22.7 ,26.7 ,,26.3 ,26.2 ,,26.2 ,,,26.8 ,27.0 ,,20.7 ,19.8 ,20.2 ,2.91 ,29.2 ,0.05 ,0.06 ,5.76 ,-,-,0.412 ,0.4115,15.35 ,1.70 ,,0.01 ,,9.18E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.84 ,0.399 ,0.411 ,0.400 ,-,-,100.00 ,
2020/6/12 23:00,-2306 ,-2075 ,1 ,28.9 ,,28.2 ,,,30.4 ,2.39 ,,26.3 ,33.5 ,18.3 ,26.9 ,26.8 ,27.0 ,21.1 ,27.0 ,22.8 ,26.7 ,,26.3 ,26.3 ,,26.3 ,,,26.9 ,27.0 ,,20.8 ,19.8 ,20.2 ,2.90 ,29.1 ,0.05 ,0.06 ,5.78 ,-,-,0.413 ,0.4128,14.76 ,1.70 ,,0.01 ,,9.18E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.86 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/13 5:00,-2306 ,-2075 ,1 ,28.5 ,,28.1 ,,,30.5 ,2.32 ,,26.4 ,33.6 ,18.3 ,27.0 ,26.8 ,27.0 ,21.1 ,27.1 ,22.8 ,26.8 ,,26.4 ,26.3 ,,26.3 ,,,27.0 ,27.0 ,,20.8 ,19.8 ,20.2 ,2.88 ,29.2 ,0.05 ,0.06 ,5.79 ,-,-,0.414 ,0.4135,14.83 ,1.70 ,,0.01 ,,9.40E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.88 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/6/13 11:00,-2306 ,-2075 ,1 ,29.2 ,,28.2 ,,,30.5 ,2.22 ,,26.5 ,33.6 ,18.4 ,27.2 ,26.9 ,27.1 ,21.1 ,26.9 ,22.7 ,26.6 ,,26.2 ,26.1 ,,26.1 ,,,27.0 ,27.1 ,,20.7 ,19.9 ,20.2 ,2.85 ,29.2 ,0.05 ,0.06 ,5.78 ,-,-,0.415 ,0.4142,15.25 ,1.70 ,,0.01 ,,9.40E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.89 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/13 17:00,-2306 ,-2075 ,1 ,29.1 ,,28.2 ,,,30.6 ,2.36 ,,26.5 ,33.6 ,18.4 ,27.2 ,27.0 ,27.1 ,21.1 ,27.0 ,22.7 ,26.6 ,,26.3 ,26.2 ,,26.1 ,,,27.1 ,27.2 ,,20.7 ,19.9 ,20.3 ,2.82 ,29.2 ,0.05 ,0.06 ,5.79 ,-,-,0.415 ,0.4148,15.05 ,1.70 ,,0.01 ,,9.09E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.88 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/13 23:00,-2306 ,-2075 ,1 ,29.2 ,,27.9 ,,,30.6 ,2.15 ,,26.5 ,33.7 ,18.4 ,27.2 ,27.0 ,27.2 ,21.3 ,27.0 ,22.9 ,26.7 ,,26.3 ,26.2 ,,26.2 ,,,27.2 ,27.2 ,,20.7 ,19.9 ,20.3 ,2.78 ,29.1 ,0.05 ,0.06 ,5.78 ,-,-,0.416 ,0.4153,13.94 ,1.70 ,,0.01 ,,9.09E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.90 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/6/14 5:00,-2305 ,-2075 ,1 ,29.1 ,,28.0 ,,,30.7 ,2.15 ,,26.6 ,33.7 ,18.4 ,27.2 ,27.1 ,27.2 ,21.3 ,27.1 ,22.9 ,26.7 ,,26.4 ,26.3 ,,26.3 ,,,27.1 ,27.2 ,,20.8 ,20.0 ,20.3 ,2.74 ,28.9 ,0.05 ,0.06 ,5.81 ,-,-,0.416 ,0.4155,15.21 ,1.70 ,,0.01 ,,9.25E-06,3.7E+01,ND,ND,2 ,,,,5.88 ,0.402 ,0.416 ,0.404 ,-,-,100.00 ,
2020/6/14 11:00,-2306 ,-2073 ,1 ,29.2 ,,27.9 ,,,30.7 ,2.41 ,,26.6 ,33.8 ,18.4 ,27.3 ,27.2 ,27.3 ,21.3 ,27.1 ,22.9 ,26.8 ,,26.4 ,26.3 ,,26.3 ,,,27.2 ,27.3 ,,20.8 ,20.0 ,20.3 ,2.71 ,29.0 ,0.05 ,0.06 ,5.77 ,-,-,0.413 ,0.4129,14.88 ,1.69 ,,0.01 ,,9.25E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.87 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/14 17:00,-2306 ,-2070 ,1 ,29.4 ,,27.9 ,,,30.7 ,2.82 ,,26.7 ,33.8 ,18.5 ,27.3 ,27.2 ,27.3 ,21.3 ,27.2 ,22.9 ,26.8 ,,26.4 ,26.4 ,,26.4 ,,,27.2 ,27.3 ,,20.8 ,20.0 ,20.4 ,2.69 ,28.7 ,0.04 ,0.05 ,5.77 ,-,-,0.415 ,0.4145,15.54 ,1.69 ,,0.01 ,,9.03E-06,3.6E+01,ND,ND,2 ,,,,5.88 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/14 23:00,-2306 ,-2070 ,1 ,29.0 ,,28.1 ,,,30.7 ,3.20 ,,26.7 ,33.8 ,18.5 ,27.4 ,27.2 ,27.4 ,21.4 ,27.2 ,23.0 ,26.9 ,,26.4 ,26.4 ,,26.4 ,,,27.2 ,27.3 ,,20.8 ,20.1 ,20.4 ,2.66 ,28.7 ,0.04 ,0.05 ,5.78 ,-,-,0.415 ,0.415,16.63 ,1.69 ,,0.01 ,,9.03E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.87 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/15 5:00,-2306 ,-2074 ,1 ,29.2 ,,28.2 ,,,30.8 ,2.96 ,,26.7 ,33.9 ,18.6 ,27.4 ,27.2 ,27.4 ,21.5 ,27.2 ,23.0 ,26.9 ,,26.5 ,26.4 ,,26.4 ,,,27.3 ,27.4 ,,20.9 ,20.1 ,20.4 ,2.65 ,28.6 ,0.04 ,0.05 ,5.78 ,-,-,0.414 ,0.4137,15.46 ,1.70 ,,0.01 ,,9.22E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.84 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/15 11:00,-2306 ,-2074 ,1 ,29.5 ,,28.2 ,,,30.8 ,2.74 ,,26.8 ,33.9 ,18.6 ,27.5 ,27.3 ,27.4 ,21.5 ,27.3 ,23.1 ,27.0 ,,26.6 ,26.5 ,,26.4 ,,,27.3 ,27.5 ,,20.9 ,20.1 ,20.5 ,2.66 ,28.9 ,0.04 ,0.05 ,5.74 ,-,-,0.410 ,0.4101,14.59 ,1.69 ,,0.01 ,,9.22E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.80 ,0.397 ,0.410 ,0.399 ,-,-,100.00 ,
2020/6/15 17:00,-2306 ,-2074 ,1 ,29.4 ,,28.2 ,,,30.8 ,2.72 ,,26.8 ,34.0 ,18.6 ,27.5 ,27.3 ,27.4 ,21.5 ,27.3 ,23.1 ,27.0 ,,26.6 ,26.5 ,,26.5 ,,,27.4 ,27.6 ,,20.9 ,20.1 ,20.5 ,2.68 ,29.4 ,0.06 ,0.05 ,5.71 ,-,-,0.409 ,0.409,15.27 ,1.69 ,,0.01 ,,9.27E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.81 ,0.396 ,0.409 ,0.397 ,-,-,100.00 ,
2020/6/15 23:00,-2306 ,-2074 ,1 ,29.7 ,,28.4 ,,,30.8 ,2.48 ,,26.8 ,34.0 ,18.7 ,27.5 ,27.3 ,27.5 ,21.5 ,27.4 ,23.1 ,27.0 ,,26.6 ,26.5 ,,26.6 ,,,27.4 ,27.5 ,,20.9 ,20.1 ,20.5 ,2.67 ,29.5 ,0.06 ,0.06 ,5.76 ,-,-,0.413 ,0.4125,14.37 ,1.69 ,,0.01 ,,9.27E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.84 ,0.400 ,0.412 ,0.401 ,-,-,100.00 ,
2020/6/16 5:00,-2306 ,-2074 ,1 ,29.7 ,,28.3 ,,,30.9 ,2.61 ,,26.9 ,34.0 ,18.7 ,27.6 ,27.3 ,27.5 ,21.6 ,27.4 ,23.2 ,27.1 ,,26.6 ,26.6 ,,26.6 ,,,27.4 ,27.5 ,,21.0 ,20.2 ,20.5 ,2.65 ,29.5 ,0.06 ,0.06 ,5.77 ,-,-,0.414 ,0.4136,15.52 ,1.69 ,,0.01 ,,9.10E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.85 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/16 11:00,-2307 ,-2075 ,1 ,29.0 ,,28.2 ,,,30.9 ,2.72 ,,26.9 ,34.0 ,18.7 ,27.6 ,27.5 ,27.6 ,21.6 ,27.4 ,23.2 ,27.1 ,,26.6 ,26.7 ,,26.6 ,,,27.5 ,27.6 ,,21.0 ,20.2 ,20.6 ,2.63 ,29.6 ,0.05 ,0.05 ,5.72 ,-,-,0.411 ,0.4105,14.90 ,1.69 ,,0.01 ,,9.10E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.80 ,0.398 ,0.410 ,0.399 ,-,-,100.00 ,
2020/6/16 17:00,-2306 ,-2075 ,1 ,29.5 ,,28.5 ,,,30.9 ,2.69 ,,26.9 ,34.1 ,18.8 ,27.6 ,27.6 ,27.6 ,21.7 ,27.5 ,23.3 ,27.1 ,,26.7 ,26.8 ,,26.6 ,,,27.5 ,27.6 ,,21.0 ,20.2 ,20.6 ,2.62 ,29.8 ,0.05 ,0.06 ,5.74 ,-,-,0.412 ,0.4116,15.57 ,1.69 ,,0.01 ,,9.31E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.84 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/16 23:00,-2306 ,-2073 ,1 ,29.8 ,,28.6 ,,,31.0 ,2.33 ,,27.0 ,34.1 ,18.8 ,27.6 ,27.6 ,27.6 ,21.7 ,27.5 ,23.3 ,27.2 ,,26.7 ,26.8 ,,26.7 ,,,27.6 ,27.6 ,,21.0 ,20.2 ,20.6 ,2.60 ,29.8 ,0.06 ,0.06 ,5.76 ,-,-,0.413 ,0.413,14.82 ,1.69 ,,0.01 ,,9.31E-06,3.6E+01,ND,ND,2 ,,,,5.84 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/17 5:00,-2308 ,-2075 ,1 ,29.9 ,,28.5 ,,,31.0 ,2.18 ,,27.0 ,34.1 ,18.8 ,27.7 ,27.6 ,27.6 ,21.7 ,27.6 ,23.4 ,27.3 ,,26.8 ,26.9 ,,26.7 ,,,27.6 ,27.7 ,,21.1 ,20.3 ,20.6 ,2.57 ,29.9 ,0.06 ,0.07 ,5.78 ,-,-,0.415 ,0.4144,15.10 ,1.69 ,,0.01 ,,9.15E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.84 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/17 11:00,-2307 ,-2075 ,1 ,29.9 ,,28.5 ,,,31.0 ,1.98 ,,27.0 ,34.2 ,18.8 ,27.7 ,27.6 ,27.7 ,21.7 ,27.6 ,23.3 ,27.2 ,,26.8 ,26.8 ,,26.7 ,,,27.7 ,27.7 ,,21.1 ,20.3 ,20.6 ,2.54 ,29.8 ,0.06 ,0.07 ,5.77 ,-,-,0.412 ,0.4117,14.78 ,1.69 ,,0.01 ,,9.15E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.82 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/17 17:00,-2308 ,-2073 ,1 ,30.0 ,,28.5 ,,,31.1 ,2.04 ,,27.1 ,34.2 ,18.9 ,27.7 ,27.6 ,27.7 ,21.8 ,27.6 ,23.3 ,27.3 ,,26.8 ,26.9 ,,26.8 ,,,27.5 ,27.7 ,,21.1 ,20.3 ,20.7 ,2.51 ,29.9 ,0.06 ,0.07 ,5.77 ,-,-,0.413 ,0.4126,14.75 ,1.69 ,,0.01 ,,9.13E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.85 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/17 23:00,-2307 ,-2073 ,1 ,30.1 ,,28.6 ,,,31.1 ,1.92 ,,27.1 ,34.3 ,18.9 ,27.8 ,27.6 ,27.8 ,21.8 ,27.6 ,23.4 ,27.3 ,,26.9 ,26.9 ,,26.8 ,,,27.6 ,27.7 ,,21.1 ,20.3 ,20.7 ,2.47 ,29.7 ,0.06 ,0.07 ,5.78 ,-,-,0.415 ,0.4143,14.71 ,1.69 ,,0.01 ,,9.13E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.88 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/18 5:00,-2306 ,-2075 ,1 ,29.9 ,,28.7 ,,,31.2 ,1.99 ,,27.1 ,34.3 ,18.9 ,27.8 ,27.7 ,27.8 ,21.9 ,27.7 ,23.4 ,27.3 ,,26.9 ,27.0 ,,26.8 ,,,27.6 ,27.8 ,,21.2 ,20.4 ,20.8 ,2.42 ,29.5 ,0.06 ,0.07 ,5.80 ,-,-,0.416 ,0.4152,14.20 ,1.69 ,,0.01 ,,9.05E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.85 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/18 11:00,-2307 ,-2073 ,1 ,30.0 ,,28.7 ,,,31.3 ,2.03 ,,27.2 ,34.3 ,19.0 ,27.8 ,27.7 ,27.8 ,21.9 ,27.7 ,23.4 ,27.3 ,,26.9 ,27.0 ,,26.8 ,,,27.7 ,27.8 ,,21.2 ,20.4 ,20.8 ,2.38 ,29.4 ,0.06 ,0.07 ,5.77 ,-,-,0.413 ,0.4125,14.56 ,1.70 ,,0.01 ,,9.05E-06,3.6E+01,1.34E-02,ND,2 ,,,,5.87 ,0.400 ,0.412 ,0.401 ,-,-,100.00 ,
2020/6/18 17:00,-2306 ,-2069 ,1 ,29.7 ,,28.7 ,,,31.3 ,2.31 ,,27.2 ,34.3 ,19.0 ,27.9 ,27.8 ,27.9 ,21.9 ,27.8 ,23.5 ,27.4 ,,27.0 ,27.0 ,,26.9 ,,,27.8 ,27.9 ,,21.2 ,20.4 ,20.8 ,2.36 ,29.6 ,0.05 ,0.06 ,5.78 ,-,-,0.414 ,0.4132,15.57 ,1.69 ,,0.01 ,,9.12E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.83 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/18 23:00,-2306 ,-2074 ,1 ,30.2 ,,28.7 ,,,31.4 ,2.33 ,,27.2 ,34.4 ,19.0 ,27.9 ,27.8 ,27.9 ,21.9 ,27.8 ,23.5 ,27.4 ,,27.0 ,27.1 ,,26.9 ,,,27.8 ,27.8 ,,21.2 ,20.5 ,20.9 ,2.34 ,29.3 ,0.06 ,0.06 ,5.79 ,-,-,0.415 ,0.4142,14.97 ,1.69 ,,0.01 ,,9.12E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.87 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/19 5:00,-2307 ,-2074 ,1 ,30.2 ,,28.6 ,,,31.4 ,2.50 ,,27.3 ,34.4 ,19.1 ,28.0 ,27.8 ,27.9 ,22.0 ,27.8 ,23.6 ,27.5 ,,27.1 ,27.1 ,,26.9 ,,,27.9 ,28.0 ,,21.3 ,20.5 ,20.9 ,2.32 ,29.4 ,0.05 ,0.06 ,5.80 ,-,-,0.415 ,0.4147,15.34 ,1.69 ,,0.01 ,,9.12E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.85 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/19 11:00,-2307 ,-2073 ,1 ,29.4 ,,28.6 ,,,31.5 ,2.59 ,,27.3 ,34.5 ,19.1 ,28.0 ,27.9 ,28.0 ,22.0 ,27.8 ,23.6 ,27.5 ,,27.1 ,27.1 ,,26.9 ,,,27.9 ,28.0 ,,21.3 ,20.5 ,20.9 ,2.29 ,29.4 ,0.05 ,0.06 ,5.77 ,-,-,0.415 ,0.4147,15.15 ,1.69 ,,0.01 ,,9.12E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.84 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/19 17:00,-2308 ,-2071 ,1 ,29.5 ,,28.4 ,,,31.5 ,2.73 ,,27.3 ,34.5 ,19.1 ,28.0 ,27.9 ,28.0 ,22.0 ,27.9 ,23.6 ,27.5 ,,27.1 ,27.1 ,,27.0 ,,,27.9 ,28.1 ,,21.3 ,20.5 ,20.9 ,2.26 ,29.4 ,0.05 ,0.06 ,5.78 ,-,-,0.415 ,0.4145,15.69 ,1.69 ,,0.01 ,,9.19E-06,3.7E+01,1.34E-02,ND,2 ,,,,5.85 ,0.401 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/19 23:00,-2308 ,-2070 ,1 ,30.0 ,,28.6 ,,,31.5 ,2.50 ,,27.4 ,34.5 ,19.2 ,28.1 ,27.9 ,28.0 ,22.1 ,27.9 ,23.7 ,27.5 ,,27.1 ,27.2 ,,27.0 ,,,27.9 ,28.0 ,,21.4 ,20.6 ,21.0 ,2.24 ,29.3 ,0.05 ,0.06 ,5.79 ,-,-,0.415 ,0.4151,15.22 ,1.69 ,,0.01 ,,9.19E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.86 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/20 5:00,-2308 ,-2073 ,1 ,29.5 ,,28.6 ,,,31.5 ,2.35 ,,27.4 ,34.6 ,19.2 ,28.1 ,28.0 ,28.1 ,22.0 ,27.9 ,23.6 ,27.6 ,,27.1 ,27.2 ,,27.1 ,,,28.0 ,28.1 ,,21.4 ,20.6 ,21.0 ,2.21 ,29.4 ,0.05 ,0.06 ,5.79 ,-,-,0.416 ,0.4156,16.25 ,1.70 ,,0.01 ,,8.95E-06,3.7E+01,ND,ND,2 ,,,,5.88 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/6/20 11:00,-2308 ,-2074 ,1 ,30.5 ,,28.7 ,,,31.6 ,2.05 ,,27.4 ,34.6 ,19.2 ,28.1 ,28.0 ,28.1 ,22.0 ,28.0 ,23.6 ,27.6 ,,27.1 ,27.2 ,,27.1 ,,,28.0 ,28.0 ,,21.4 ,20.6 ,21.0 ,2.71 ,29.3 ,0.05 ,0.06 ,5.76 ,-,-,0.413 ,0.4128,14.44 ,1.69 ,,0.01 ,,8.95E-06,3.7E+01,1.61E-02,ND,2 ,,,,5.84 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/20 17:00,-2309 ,-2075 ,1 ,30.4 ,,28.8 ,,,31.6 ,1.99 ,,27.5 ,34.6 ,19.3 ,28.2 ,28.0 ,28.1 ,22.2 ,28.0 ,23.8 ,27.6 ,,27.2 ,27.3 ,,27.1 ,,,28.0 ,28.1 ,,21.5 ,20.6 ,21.0 ,4.75 ,29.3 ,0.05 ,0.06 ,5.76 ,-,-,0.412 ,0.4117,14.60 ,1.69 ,,0.01 ,,9.02E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.85 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/20 23:00,-2308 ,-2075 ,1 ,30.4 ,,28.8 ,,,31.6 ,1.66 ,,27.5 ,34.6 ,19.3 ,28.2 ,28.0 ,28.1 ,22.2 ,28.0 ,23.7 ,27.6 ,,27.2 ,27.3 ,,27.1 ,,,28.0 ,28.1 ,,21.5 ,20.7 ,21.1 ,4.73 ,29.3 ,0.06 ,0.07 ,5.79 ,-,-,0.415 ,0.4145,14.71 ,1.69 ,,0.01 ,,9.02E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.87 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/21 5:00,-2308 ,-2073 ,1 ,30.3 ,,28.8 ,,,31.6 ,1.65 ,,27.5 ,34.6 ,19.3 ,28.2 ,28.0 ,28.2 ,22.2 ,28.0 ,23.8 ,27.6 ,,27.3 ,27.3 ,,27.1 ,,,28.1 ,28.1 ,,21.5 ,20.7 ,21.0 ,4.69 ,29.2 ,0.06 ,0.07 ,5.82 ,-,-,0.416 ,0.4157,15.10 ,1.69 ,,0.01 ,,9.07E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.90 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/6/21 11:00,-2308 ,-2075 ,1 ,30.5 ,,28.9 ,,,31.6 ,1.61 ,,27.5 ,34.7 ,19.3 ,28.2 ,28.1 ,28.2 ,22.2 ,28.1 ,23.8 ,27.7 ,,27.3 ,27.3 ,,27.2 ,,,28.1 ,28.2 ,,21.5 ,20.7 ,21.1 ,4.66 ,29.2 ,0.06 ,0.07 ,5.76 ,-,-,0.414 ,0.4132,15.21 ,1.69 ,,0.01 ,,9.07E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.88 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/21 17:00,-2309 ,-2074 ,1 ,30.1 ,,29.0 ,,,31.6 ,1.77 ,,27.6 ,34.7 ,19.4 ,28.2 ,28.1 ,28.2 ,22.2 ,28.1 ,23.8 ,27.7 ,,27.3 ,27.3 ,,27.2 ,,,28.2 ,28.2 ,,21.5 ,20.8 ,21.1 ,4.63 ,29.1 ,0.06 ,0.07 ,5.76 ,-,-,0.414 ,0.4133,14.86 ,1.69 ,,0.01 ,,9.07E-06,3.7E+01,ND,ND,2 ,,,,5.85 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/6/21 23:00,-2309 ,-2073 ,1 ,29.6 ,,29.0 ,,,31.5 ,1.70 ,,27.6 ,34.7 ,19.4 ,28.2 ,28.1 ,28.2 ,22.3 ,28.1 ,23.8 ,27.7 ,,27.3 ,27.4 ,,27.2 ,,,28.1 ,28.2 ,,21.5 ,20.8 ,21.1 ,4.60 ,28.9 ,0.06 ,0.06 ,5.78 ,-,-,0.415 ,0.4144,14.69 ,1.69 ,,0.01 ,,9.07E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.87 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/22 5:00,-2309 ,-2074 ,1 ,30.0 ,,28.9 ,,,31.6 ,1.81 ,,27.6 ,34.7 ,19.4 ,28.3 ,28.2 ,28.2 ,22.2 ,28.1 ,23.8 ,27.7 ,,27.3 ,27.4 ,,27.2 ,,,28.1 ,28.2 ,,21.6 ,20.9 ,21.2 ,4.58 ,28.9 ,0.06 ,0.06 ,5.80 ,-,-,0.415 ,0.415,14.96 ,1.70 ,,0.01 ,,9.03E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.87 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/22 11:00,-2308 ,-2073 ,1 ,30.1 ,,29.1 ,,,31.6 ,1.81 ,,27.6 ,34.7 ,19.4 ,28.3 ,28.3 ,28.3 ,22.2 ,28.2 ,23.8 ,27.7 ,,27.4 ,27.4 ,,27.3 ,,,28.1 ,28.2 ,,21.7 ,20.9 ,21.2 ,4.55 ,29.1 ,0.06 ,0.07 ,5.78 ,-,-,0.415 ,0.4142,14.80 ,1.69 ,,0.01 ,,8.21E-06,3.7E+01,2.69E-03,ND,2 ,,,,5.84 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/22 17:00,-2310 ,-2074 ,1 ,29.6 ,,29.1 ,,,31.6 ,2.14 ,,27.6 ,34.8 ,19.5 ,28.3 ,28.2 ,28.3 ,22.3 ,28.2 ,23.8 ,27.7 ,,27.4 ,27.4 ,,27.3 ,,,28.2 ,28.3 ,,21.7 ,20.9 ,21.3 ,4.53 ,29.1 ,0.05 ,0.06 ,5.77 ,-,-,0.415 ,0.4142,14.58 ,1.70 ,,0.01 ,,8.15E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.85 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/22 23:00,-2309 ,-2073 ,1 ,30.2 ,,29.1 ,,,31.6 ,2.23 ,,27.7 ,34.8 ,19.5 ,28.3 ,28.2 ,28.3 ,22.3 ,28.2 ,23.9 ,27.8 ,,27.5 ,27.5 ,,27.3 ,,,28.3 ,28.3 ,,21.7 ,20.9 ,21.3 ,4.50 ,28.8 ,0.05 ,0.06 ,5.80 ,-,-,0.416 ,0.4156,15.01 ,1.70 ,,0.01 ,,8.15E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.88 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/6/23 5:00,-2310 ,-2073 ,1 ,29.5 ,,29.2 ,,,31.6 ,2.33 ,,27.7 ,34.8 ,19.5 ,28.3 ,28.2 ,28.3 ,22.3 ,28.3 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.3 ,28.4 ,,21.7 ,20.9 ,21.3 ,4.47 ,29.0 ,0.05 ,0.06 ,5.78 ,-,-,0.417 ,0.4163,14.96 ,1.70 ,,0.01 ,,8.13E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.89 ,0.403 ,0.416 ,0.405 ,-,-,100.00 ,
2020/6/23 11:00,-2310 ,-2073 ,1 ,29.9 ,,29.2 ,,,31.6 ,2.13 ,,27.7 ,34.8 ,19.6 ,28.4 ,28.3 ,28.3 ,22.3 ,28.3 ,24.0 ,27.9 ,,27.5 ,27.5 ,,27.4 ,,,28.3 ,28.4 ,,21.8 ,21.0 ,21.3 ,4.44 ,28.7 ,0.04 ,0.05 ,5.77 ,-,-,0.415 ,0.4146,14.00 ,1.69 ,,0.01 ,,8.13E-06,3.7E+01,1.88E-02,-,2 ,,,,5.87 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/23 17:00,-2310 ,-2073 ,1 ,29.6 ,,29.1 ,,,31.6 ,1.96 ,,27.7 ,34.8 ,19.6 ,28.4 ,28.2 ,28.4 ,22.3 ,28.3 ,23.9 ,27.8 ,,27.5 ,27.5 ,,27.3 ,,,28.3 ,28.4 ,,21.8 ,21.0 ,21.4 ,4.42 ,28.7 ,0.05 ,0.06 ,5.79 ,-,-,0.415 ,0.4147,14.94 ,1.70 ,,0.01 ,,9.25E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.87 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/23 23:00,-2310 ,-2074 ,1 ,29.7 ,,29.2 ,,,31.6 ,1.72 ,,27.7 ,34.8 ,19.6 ,28.4 ,28.3 ,28.4 ,22.4 ,28.3 ,23.9 ,27.8 ,,27.5 ,27.5 ,,27.4 ,,,28.3 ,28.4 ,,21.8 ,21.0 ,21.4 ,4.39 ,28.9 ,0.06 ,0.06 ,5.80 ,-,-,0.416 ,0.4152,14.76 ,1.70 ,,0.01 ,,9.25E-06,3.7E+01,ND,ND,2 ,,,,5.89 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/6/24 5:00,-2311 ,-2074 ,1 ,29.8 ,,29.1 ,,,31.6 ,1.64 ,,27.7 ,34.9 ,19.6 ,28.4 ,28.4 ,28.4 ,22.4 ,28.3 ,24.0 ,27.8 ,,27.5 ,27.5 ,,27.4 ,,,28.3 ,28.4 ,,21.8 ,21.0 ,21.4 ,4.36 ,28.7 ,0.05 ,0.06 ,5.79 ,-,-,0.416 ,0.4153,14.36 ,1.69 ,,0.01 ,,9.04E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.87 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/6/24 11:00,-2311 ,-2074 ,1 ,29.8 ,,29.3 ,,,31.5 ,1.63 ,,27.7 ,34.8 ,19.6 ,28.4 ,28.3 ,28.4 ,22.4 ,28.3 ,24.0 ,27.9 ,,27.5 ,27.5 ,,27.4 ,,,28.3 ,28.4 ,,21.9 ,21.1 ,21.4 ,4.33 ,28.6 ,0.06 ,0.06 ,5.80 ,-,-,0.415 ,0.4143,15.03 ,1.69 ,,0.01 ,,9.04E-06,3.7E+01,1.34E-02,ND,2 ,,,,5.88 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/24 17:00,-2312 ,-2074 ,1 ,30.4 ,,29.3 ,,,31.5 ,1.82 ,,27.8 ,34.9 ,19.7 ,28.4 ,28.4 ,28.4 ,22.4 ,28.3 ,24.0 ,27.8 ,,27.5 ,27.5 ,,27.4 ,,,28.3 ,28.4 ,,21.9 ,21.1 ,21.4 ,4.31 ,28.6 ,0.05 ,0.06 ,5.80 ,-,-,0.415 ,0.4146,15.52 ,1.69 ,,0.01 ,,9.10E-06,3.7E+01,1.07E-02,ND,2 ,,,,5.88 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/24 23:00,-2312 ,-2073 ,1 ,30.1 ,,29.1 ,,,31.4 ,1.71 ,,27.8 ,34.9 ,19.7 ,28.4 ,28.3 ,28.4 ,22.4 ,28.3 ,24.0 ,27.9 ,,27.5 ,27.5 ,,27.4 ,,,28.3 ,28.4 ,,21.9 ,21.1 ,21.4 ,4.28 ,28.3 ,0.05 ,0.06 ,5.79 ,-,-,0.416 ,0.4154,15.18 ,1.70 ,,0.01 ,,9.10E-06,3.7E+01,5.38E-03,ND,2 ,,,,5.89 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/6/25 5:00,-2313 ,-2073 ,1 ,29.9 ,,29.3 ,,,31.4 ,1.89 ,,27.8 ,34.9 ,19.7 ,28.4 ,28.3 ,28.4 ,22.4 ,28.3 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.3 ,28.4 ,,21.9 ,21.1 ,21.4 ,4.25 ,28.3 ,0.05 ,0.06 ,5.78 ,-,-,0.416 ,0.4158,15.28 ,1.69 ,,0.01 ,,9.26E-06,3.7E+01,8.07E-03,ND,2 ,,,,5.89 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/6/25 11:00,-2313 ,-2074 ,1 ,29.7 ,,29.3 ,,,31.4 ,2.09 ,,27.8 ,34.9 ,19.7 ,28.5 ,28.3 ,28.4 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.3 ,28.4 ,,21.9 ,21.1 ,21.5 ,4.22 ,28.2 ,0.03 ,0.04 ,5.80 ,-,-,0.415 ,0.4146,14.76 ,1.69 ,,0.01 ,,9.26E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.86 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/25 17:00,-2313 ,-2075 ,1 ,30.9 ,,29.1 ,,,31.3 ,2.33 ,,27.8 ,34.9 ,19.8 ,28.4 ,28.3 ,28.4 ,22.4 ,28.3 ,23.9 ,27.8 ,,27.5 ,27.5 ,,27.4 ,,,28.4 ,28.4 ,,21.9 ,21.1 ,21.5 ,4.20 ,28.2 ,0.05 ,0.06 ,5.80 ,-,-,0.415 ,0.4149,15.44 ,1.69 ,,0.01 ,,9.40E-06,3.7E+01,1.61E-02,ND,2 ,,,,5.88 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/25 23:00,-2313 ,-2074 ,1 ,29.7 ,,29.2 ,,,31.3 ,2.31 ,,27.8 ,34.9 ,19.8 ,28.4 ,28.5 ,28.4 ,22.4 ,28.3 ,23.9 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.4 ,28.4 ,,21.9 ,21.2 ,21.5 ,4.17 ,28.2 ,0.05 ,0.05 ,5.78 ,-,-,0.416 ,0.4154,15.87 ,1.69 ,,0.01 ,,9.40E-06,3.7E+01,1.34E-02,ND,2 ,,,,5.88 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/6/26 5:00,-2313 ,-2075 ,1 ,29.7 ,,29.2 ,,,31.3 ,2.40 ,,27.8 ,34.9 ,19.8 ,28.4 ,28.5 ,28.4 ,22.4 ,28.3 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.3 ,28.4 ,,21.9 ,21.2 ,21.6 ,4.15 ,28.1 ,0.05 ,0.05 ,5.79 ,-,-,0.416 ,0.4156,14.87 ,1.69 ,,0.01 ,,9.10E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.89 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/6/26 11:00,-2314 ,-2074 ,1 ,29.9 ,,29.2 ,,,31.3 ,2.58 ,,27.8 ,35.0 ,19.8 ,28.5 ,28.3 ,28.4 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.4 ,28.4 ,,22.0 ,21.2 ,21.6 ,4.13 ,28.0 ,0.05 ,0.05 ,5.76 ,-,-,0.415 ,0.4148,15.27 ,1.69 ,,0.01 ,,9.10E-06,3.7E+01,1.61E-02,ND,2 ,,,,5.84 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/26 17:00,-2315 ,-2073 ,1 ,29.7 ,,29.1 ,,,31.2 ,2.63 ,,27.8 ,34.9 ,19.9 ,28.5 ,28.3 ,28.5 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.4 ,28.5 ,,22.0 ,21.2 ,21.6 ,4.11 ,28.1 ,0.04 ,0.05 ,5.78 ,-,-,0.415 ,0.4149,15.25 ,1.69 ,,0.01 ,,9.00E-06,3.6E+01,ND,ND,2 ,,,,5.88 ,0.402 ,0.415 ,0.403 ,-,-,100.00 ,
2020/6/26 23:00,-2315 ,-2073 ,1 ,30.6 ,,29.2 ,,,31.2 ,2.41 ,,27.8 ,35.0 ,19.9 ,28.4 ,28.4 ,28.4 ,22.4 ,28.3 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.4 ,28.5 ,,22.0 ,21.2 ,21.6 ,4.08 ,28.0 ,0.05 ,0.05 ,5.80 ,-,-,0.416 ,0.4155,14.58 ,1.69 ,,0.01 ,,9.00E-06,3.6E+01,1.61E-02,ND,2 ,,,,5.88 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/6/27 5:00,-2316 ,-2075 ,1 ,29.6 ,,29.2 ,,,31.2 ,2.43 ,,27.8 ,35.0 ,19.9 ,28.5 ,28.4 ,28.5 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.6 ,27.6 ,,27.5 ,,,28.4 ,28.5 ,,22.0 ,21.2 ,21.6 ,4.06 ,28.0 ,0.04 ,0.05 ,5.80 ,-,-,0.416 ,0.4159,14.72 ,1.69 ,,0.01 ,,9.22E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.89 ,0.403 ,0.416 ,0.404 ,-,-,100.00 ,
2020/6/27 11:00,-2315 ,-2071 ,1 ,29.9 ,,29.2 ,,,31.1 ,2.36 ,,27.8 ,34.9 ,19.9 ,28.5 ,28.3 ,28.5 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.4 ,28.5 ,,22.0 ,21.3 ,21.6 ,4.05 ,28.2 ,0.05 ,0.05 ,5.74 ,-,-,0.413 ,0.4124,14.89 ,1.69 ,,0.01 ,,9.22E-06,3.6E+01,2.69E-03,ND,2 ,,,,5.84 ,0.400 ,0.412 ,0.401 ,-,-,100.00 ,
2020/6/27 17:00,-2315 ,-2074 ,1 ,29.6 ,,29.2 ,,,31.1 ,2.47 ,,27.8 ,35.0 ,20.0 ,28.5 ,28.3 ,28.5 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.4 ,28.5 ,,22.1 ,21.3 ,21.7 ,4.05 ,28.2 ,0.05 ,0.05 ,5.73 ,-,-,0.412 ,0.4118,14.74 ,1.69 ,,0.01 ,,9.10E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.82 ,0.399 ,0.412 ,0.400 ,-,-,100.00 ,
2020/6/27 23:00,-2315 ,-2071 ,1 ,29.7 ,,29.4 ,,,31.1 ,2.31 ,,27.8 ,35.0 ,20.0 ,28.5 ,28.4 ,28.5 ,22.4 ,28.3 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.4 ,,,28.4 ,28.5 ,,22.1 ,21.3 ,21.7 ,4.06 ,28.4 ,0.05 ,0.06 ,5.74 ,-,-,0.413 ,0.4127,14.78 ,1.69 ,,0.01 ,,9.10E-06,3.7E+01,1.61E-02,ND,2 ,,,,5.85 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/28 5:00,-2317 ,-2074 ,1 ,30.4 ,,29.3 ,,,31.1 ,2.43 ,,27.8 ,35.0 ,20.0 ,28.5 ,28.5 ,28.5 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.5 ,,,28.4 ,28.5 ,,22.1 ,21.3 ,21.7 ,4.05 ,28.7 ,0.04 ,0.05 ,5.74 ,-,-,0.414 ,0.4134,15.42 ,1.69 ,,0.01 ,,9.00E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.83 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/6/28 11:00,-2315 ,-2074 ,1 ,30.7 ,,29.3 ,,,31.1 ,2.61 ,,27.8 ,35.0 ,20.0 ,28.5 ,28.4 ,28.5 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.5 ,,,28.4 ,28.5 ,,22.1 ,21.3 ,21.7 ,4.04 ,28.9 ,0.04 ,0.05 ,5.77 ,-,-,0.414 ,0.4138,14.94 ,1.69 ,,0.01 ,,9.00E-06,3.7E+01,ND,ND,2 ,,,,5.86 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/28 17:00,-2317 ,-2073 ,1 ,29.6 ,,29.2 ,,,31.1 ,2.84 ,,27.8 ,35.0 ,20.0 ,28.5 ,28.4 ,28.5 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.5 ,,,28.4 ,28.5 ,,22.1 ,21.4 ,21.7 ,4.03 ,28.7 ,0.04 ,0.05 ,5.73 ,-,-,0.413 ,0.4126,15.98 ,1.69 ,,0.01 ,,9.13E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.82 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
2020/6/28 23:00,-2317 ,-2075 ,1 ,31.3 ,,29.2 ,,,31.1 ,2.48 ,,27.9 ,35.0 ,20.1 ,28.5 ,28.4 ,28.5 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.5 ,27.6 ,,27.5 ,,,28.4 ,28.5 ,,22.1 ,21.4 ,21.7 ,4.02 ,29.1 ,0.04 ,0.06 ,5.74 ,-,-,0.415 ,0.4143,15.93 ,1.69 ,,0.01 ,,9.13E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.84 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/29 5:00,-2317 ,-2074 ,1 ,30.4 ,,29.3 ,,,31.0 ,2.14 ,,27.9 ,35.0 ,20.1 ,28.5 ,28.4 ,28.5 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.6 ,27.6 ,,27.5 ,,,28.3 ,28.4 ,,22.2 ,21.4 ,21.8 ,3.99 ,28.8 ,0.05 ,0.05 ,5.77 ,-,-,0.416 ,0.4152,15.04 ,1.69 ,,0.01 ,,9.22E-06,3.6E+01,1.07E-02,ND,2 ,,,,5.88 ,0.402 ,0.415 ,0.404 ,-,-,100.00 ,
2020/6/29 11:00,-2317 ,-2074 ,1 ,29.6 ,,29.1 ,,,31.0 ,1.87 ,,27.8 ,35.0 ,20.1 ,28.5 ,28.5 ,28.5 ,22.4 ,28.4 ,24.0 ,27.9 ,,27.6 ,27.6 ,,27.5 ,,,28.4 ,28.5 ,,22.2 ,21.4 ,21.7 ,3.97 ,29.0 ,0.05 ,0.06 ,5.73 ,-,-,0.413 ,0.4124,14.20 ,1.69 ,,0.01 ,,9.22E-06,3.0E+01,1.61E-02,ND,2 ,,,,5.85 ,0.400 ,0.412 ,0.401 ,-,-,100.00 ,
2020/6/29 17:00,-2318 ,-2074 ,1 ,30.6 ,,29.1 ,,,31.1 ,1.90 ,,27.9 ,35.0 ,20.1 ,28.5 ,28.4 ,28.5 ,22.5 ,28.4 ,24.0 ,27.9 ,,27.6 ,27.6 ,,27.5 ,,,28.4 ,28.5 ,,22.2 ,21.4 ,21.8 ,3.96 ,28.9 ,0.05 ,0.06 ,5.76 ,-,-,0.414 ,0.4134,15.31 ,1.69 ,,0.01 ,,9.12E-06,3.6E+01,5.38E-03,ND,2 ,,,,5.85 ,0.400 ,0.413 ,0.402 ,-,-,100.00 ,
2020/6/29 23:00,-2319 ,-2073 ,1 ,30.9 ,,29.2 ,,,31.1 ,1.83 ,,27.9 ,35.0 ,20.1 ,28.5 ,28.4 ,28.5 ,22.5 ,28.4 ,24.1 ,27.9 ,,27.6 ,27.6 ,,27.5 ,,,28.5 ,28.5 ,,22.2 ,21.4 ,21.8 ,3.95 ,29.1 ,0.05 ,0.06 ,5.74 ,-,-,0.414 ,0.4137,13.77 ,1.69 ,,0.01 ,,9.12E-06,3.6E+01,8.07E-03,ND,2 ,,,,5.88 ,0.401 ,0.414 ,0.402 ,-,-,100.00 ,
2020/6/30 5:00,-2319 ,-2074 ,1 ,29.9 ,,29.3 ,,,31.1 ,1.95 ,,27.9 ,35.0 ,20.1 ,28.5 ,28.4 ,28.5 ,22.5 ,28.4 ,24.1 ,28.0 ,,27.6 ,27.7 ,,27.5 ,,,28.4 ,28.5 ,,22.2 ,21.4 ,21.8 ,3.93 ,29.2 ,0.05 ,0.06 ,5.77 ,-,-,0.415 ,0.4143,14.96 ,1.70 ,,0.01 ,,9.19E-06,3.6E+01,1.61E-02,ND,2 ,,,,5.87 ,0.401 ,0.414 ,0.403 ,-,-,100.00 ,
2020/6/30 11:00,-2319 ,-2073 ,1 ,29.9 ,,29.1 ,,,31.2 ,2.09 ,,27.9 ,35.0 ,20.2 ,28.5 ,28.5 ,28.5 ,22.5 ,28.4 ,24.1 ,28.0 ,,27.6 ,27.7 ,,27.6 ,,,28.4 ,28.5 ,,22.2 ,21.5 ,21.9 ,3.91 ,29.1 ,0.05 ,0.06 ,5.74 ,-,-,0.414 ,0.4132,14.54 ,1.69 ,,0.01 ,,9.19E-06,3.0E+01,8.07E-03,ND,2 ,,,,5.84 ,0.400 ,0.413 ,0.401 ,-,-,100.00 ,
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
Unit,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,%,%,%,Nm3/h,MPa,MPa,MPa,%,%,%,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,,,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
